ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 00:00,2,0.000,ALERT,213.74,304.18,59.949,1475553603,"201051344000645","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,572397.6,572397.6,3565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553605,1080662.00
10/04/2016 00:00,2,0.000,ALERT,212.61,302.07,59.975,1475553603,"274151322000085","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,809905.7,809905.7,3535,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553607,1080663.00
10/04/2016 00:00,2,0.000,ALERT,213.74,304.18,59.981,1475553603,"201051344000633","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,564074.2,564074.2,3563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553609,1080664.00
10/04/2016 00:00,2,0.000,ALERT,213.29,304.18,59.944,1475553603,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,566711.5,566711.5,3566,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553611,1080665.00
10/04/2016 00:00,2,0.000,ALERT,212.61,302.37,59.922,1475553603,"201051344000646","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,566908.4,566908.4,3556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553613,1080666.00
10/04/2016 00:00,2,0.000,ALERT,212.16,302.07,59.938,1475553603,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,833181.2,833181.2,3542,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553614,1080667.00
10/04/2016 00:00,2,0.000,ALERT,213.06,302.68,59.944,1475553603,"201051344000585","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,577163.6,577163.6,3561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553616,1080668.00
10/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1475553603,"201051344001230","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,569765.9,569765.9,3566,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553618,1080669.00
10/04/2016 00:00,2,0.000,ALERT,213.29,303.28,59.981,1475553603,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,562525.0,562525.0,3554,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553620,1080670.00
10/04/2016 00:00,2,0.000,ALERT,212.61,302.37,59.944,1475553603,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,576706.2,576706.2,3555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553621,1080671.00
10/04/2016 00:00,2,0.000,ALERT,212.61,302.07,59.933,1475553603,"274151322000094","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,686616.4,686616.4,3613,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553623,1080672.00
10/04/2016 00:00,2,0.000,ALERT,213.51,305.08,59.949,1475553603,"201051344000579","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,581278.0,581278.0,3553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553625,1080673.00
10/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.938,1475553603,"201051344000890","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,573939.5,573939.5,3557,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553627,1080674.00
10/04/2016 00:00,2,0.000,ALERT,213.06,302.37,59.938,1475553603,"201051344000438","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,575390.3,575390.3,3558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553629,1080675.00
10/04/2016 00:00,2,0.000,ALERT,213.06,301.77,59.933,1475553603,"201051344000417","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,566241.5,566241.5,3564,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553631,1080676.00
10/04/2016 00:00,2,0.000,ALERT,212.61,302.68,59.933,1475553603,"274151322000083","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,825569.6,825569.6,3546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553632,1080677.00
10/04/2016 00:00,2,0.000,ALERT,213.06,301.77,59.933,1475553603,"274151322000076","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,881447.5,881447.5,3554,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553634,1080678.00
10/04/2016 00:00,2,0.000,ALERT,213.29,304.78,59.933,1475553603,"201051344000868","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,565465.1,565465.1,3563,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553636,1080679.00
10/04/2016 00:00,2,0.000,ALERT,212.61,303.28,59.933,1475553603,"274151322000095","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,872559.1,872559.1,3557,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553638,1080680.00
10/04/2016 00:00,2,0.000,ALERT,213.29,304.18,59.944,1475553603,"201051344000988","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,542206.7,542206.7,3550,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553640,1080681.00
10/04/2016 00:00,2,0.000,ALERT,212.83,301.77,59.944,1475553603,"201051344001025","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,575682.8,575682.8,3553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553642,1080682.00
10/04/2016 00:00,2,0.000,ALERT,213.29,304.48,59.938,1475553603,"201051344000458","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,572909.1,572909.1,3564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553643,1080683.00
10/04/2016 00:00,2,0.000,ALERT,213.96,304.18,59.938,1475553603,"201051344000853","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,572177.9,572177.9,3570,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553645,1080684.00
10/04/2016 00:00,2,0.000,ALERT,213.29,302.37,59.933,1475553603,"201051344000685","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,574549.1,574549.1,3565,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553647,1080685.00
10/04/2016 00:00,2,0.000,ALERT,213.06,302.07,59.944,1475553603,"201051344000917","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,571456.6,571456.6,3557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553649,1080686.00
10/04/2016 00:00,2,0.000,ALERT,213.06,302.68,59.938,1475553603,"201051344001145","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,576714.8,576714.8,3564,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553651,1080687.00
10/04/2016 00:00,2,0.000,ALERT,213.06,301.77,59.938,1475553603,"201051344000651","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,569899.0,569899.0,3554,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553653,1080688.00
10/04/2016 00:00,2,0.000,ALERT,211.93,302.68,59.933,1475553603,"274151322000088","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,794222.5,794222.5,3536,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553654,1080689.00
10/04/2016 00:00,2,0.000,ALERT,213.06,301.77,59.933,1475553603,"274151322000068","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,687186.1,687186.1,3613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553656,1080690.00
10/04/2016 00:00,2,0.000,ALERT,212.61,302.37,59.938,1475553603,"201051344001135","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,566039.0,566039.0,3550,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553658,1080691.00
10/04/2016 00:00,2,0.000,ALERT,213.29,305.08,59.970,1475553603,"201051344000594","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,577375.2,577375.2,3559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553660,1080692.00
10/04/2016 00:00,2,0.000,ALERT,213.06,302.07,59.944,1475553603,"201051344001203","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,574286.1,574286.1,3559,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553662,1080693.00
10/04/2016 00:00,2,0.000,ALERT,212.38,302.68,59.907,1475553603,"274151322000054","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,810484.7,810484.7,3533,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553663,1080694.00
10/04/2016 00:00,2,0.000,ALERT,213.51,303.88,59.938,1475553603,"201051344000867","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,564558.0,564558.0,3564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553665,1080695.00
10/04/2016 00:00,2,0.000,ALERT,212.83,302.37,59.907,1475553603,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,570753.2,570753.2,3564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553667,1080696.00
10/04/2016 00:00,2,0.000,ALERT,213.06,303.88,59.975,1475553603,"201051344000900","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,581427.8,581427.8,3567,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553669,1080697.00
10/04/2016 00:00,2,0.000,ALERT,213.51,303.58,59.965,1475553603,"201051344000648","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,569963.2,569963.2,3556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553671,1080698.00
10/04/2016 00:00,2,0.000,ALERT,213.29,304.48,59.933,1475553603,"201051344000569","219011344069620",0.00,14.30,0,302.98,306.58,0.0,0.0,0.000,581336.7,581336.7,3559,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553672,1080699.00
10/04/2016 00:00,2,0.000,ALERT,213.29,304.18,59.944,1475553603,"201051344000983","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,573961.0,573961.0,3565,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553674,1080700.00
10/04/2016 00:00,2,0.000,ALERT,213.29,303.88,59.944,1475553603,"201051344001158","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,565351.2,565351.2,3559,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553676,1080701.00
10/04/2016 00:00,2,0.000,ALERT,213.74,304.48,59.933,1475553603,"201051344000576","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,572924.6,572924.6,3568,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475553678,1080702.00
10/04/2016 00:00,2,0.000,ALERT,212.61,301.47,59.933,1475553603,"274151322000087","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,782445.6,782445.6,3573,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475553679,1080703.00
10/04/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1475554504,"201051344000645","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,572397.6,572397.6,3567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554506,1080704.00
10/04/2016 00:15,2,0.000,ALERT,212.61,302.68,59.959,1475554504,"274151322000085","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,809905.7,809905.7,3537,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554508,1080705.00
10/04/2016 00:15,2,0.000,ALERT,213.74,303.58,59.965,1475554504,"201051344000633","219011344069620",0.00,13.70,0,299.37,305.98,0.0,0.0,0.000,564074.2,564074.2,3565,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554509,1080706.00
10/04/2016 00:15,2,0.000,ALERT,213.29,303.58,59.975,1475554504,"201051344000469","219011344069620",0.00,13.00,0,299.97,305.98,0.0,0.0,0.000,566711.5,566711.5,3568,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554511,1080707.00
10/04/2016 00:15,2,0.000,ALERT,212.83,302.37,59.975,1475554504,"201051344000646","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,566908.4,566908.4,3558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554513,1080708.00
10/04/2016 00:15,2,0.000,ALERT,212.16,303.28,59.965,1475554504,"274151322000052","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,833181.2,833181.2,3544,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554515,1080709.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.98,59.970,1475554504,"201051344000585","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,577163.6,577163.6,3563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554517,1080710.00
10/04/2016 00:15,2,0.000,ALERT,213.06,302.98,59.949,1475554504,"201051344001230","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,569765.9,569765.9,3568,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554518,1080711.00
10/04/2016 00:15,2,0.000,ALERT,213.51,303.28,59.975,1475554504,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,562525.0,562525.0,3556,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554520,1080712.00
10/04/2016 00:15,2,0.000,ALERT,212.83,302.68,59.959,1475554504,"201051344000955","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,576706.2,576706.2,3557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554522,1080713.00
10/04/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1475554504,"274151322000094","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,686616.4,686616.4,3615,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554524,1080714.00
10/04/2016 00:15,2,0.000,ALERT,213.29,304.48,59.986,1475554504,"201051344000579","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,581278.0,581278.0,3555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554525,1080715.00
10/04/2016 00:15,2,0.000,ALERT,213.06,302.98,59.970,1475554504,"201051344000890","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,573939.5,573939.5,3559,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554527,1080716.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.68,59.949,1475554504,"201051344000438","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,575390.3,575390.3,3560,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554529,1080717.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.07,59.986,1475554504,"201051344000417","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,566241.5,566241.5,3566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554531,1080718.00
10/04/2016 00:15,2,0.000,ALERT,212.61,303.58,59.986,1475554504,"274151322000083","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,825569.6,825569.6,3548,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554533,1080719.00
10/04/2016 00:15,2,0.000,ALERT,212.83,302.37,59.981,1475554504,"274151322000076","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,881447.5,881447.5,3556,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554535,1080720.00
10/04/2016 00:15,2,0.000,ALERT,213.06,304.48,59.981,1475554504,"201051344000868","219011344069620",0.00,14.00,0,301.77,306.58,0.0,0.0,0.000,565465.1,565465.1,3565,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554537,1080721.00
10/04/2016 00:15,2,0.000,ALERT,212.61,303.88,59.986,1475554504,"274151322000095","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,872559.1,872559.1,3559,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554538,1080722.00
10/04/2016 00:15,2,0.000,ALERT,213.06,303.88,59.981,1475554504,"201051344000988","219011344069620",0.00,14.00,0,298.47,305.68,0.0,0.0,0.000,542206.7,542206.7,3552,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554540,1080723.00
10/04/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1475554504,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,575682.8,575682.8,3555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554542,1080724.00
10/04/2016 00:15,2,0.000,ALERT,213.29,304.18,59.991,1475554504,"201051344000458","219011344069620",0.00,14.70,0,301.17,306.58,0.0,0.0,0.000,572909.1,572909.1,3566,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554544,1080725.00
10/04/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1475554504,"201051344000853","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,572177.9,572177.9,3572,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554546,1080726.00
10/04/2016 00:15,2,0.000,ALERT,213.74,302.68,60.012,1475554504,"201051344000685","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,574549.1,574549.1,3567,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554547,1080727.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.07,59.991,1475554504,"201051344000917","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,571456.6,571456.6,3559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554549,1080728.00
10/04/2016 00:15,2,0.000,ALERT,213.51,303.28,59.986,1475554504,"201051344001145","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,576714.8,576714.8,3566,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554551,1080729.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.07,59.996,1475554504,"201051344000651","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,569899.0,569899.0,3556,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554553,1080730.00
10/04/2016 00:15,2,0.000,ALERT,212.38,302.68,59.991,1475554504,"274151322000088","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,794222.5,794222.5,3538,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554555,1080731.00
10/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1475554504,"274151322000068","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,687186.1,687186.1,3615,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554556,1080732.00
10/04/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1475554504,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,566039.0,566039.0,3552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554558,1080733.00
10/04/2016 00:15,2,0.000,ALERT,213.06,304.48,59.991,1475554504,"201051344000594","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,577375.2,577375.2,3561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554560,1080734.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.37,59.996,1475554504,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.68,0.0,0.0,0.000,574286.1,574286.1,3561,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554562,1080735.00
10/04/2016 00:15,2,0.000,ALERT,212.38,303.28,59.965,1475554504,"274151322000054","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,810484.7,810484.7,3535,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554564,1080736.00
10/04/2016 00:15,2,0.000,ALERT,213.51,303.28,59.996,1475554504,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,564558.0,564558.0,3566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554566,1080737.00
10/04/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1475554504,"201051344001093","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,570753.2,570753.2,3566,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554567,1080738.00
10/04/2016 00:15,2,0.000,ALERT,213.29,303.88,59.996,1475554504,"201051344000900","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,581427.8,581427.8,3569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554569,1080739.00
10/04/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1475554504,"201051344000648","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,569963.2,569963.2,3558,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554571,1080740.00
10/04/2016 00:15,2,0.000,ALERT,213.29,304.48,60.002,1475554504,"201051344000569","219011344069620",0.00,14.00,0,301.77,306.58,0.0,0.0,0.000,581336.7,581336.7,3561,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554573,1080741.00
10/04/2016 00:15,2,0.000,ALERT,213.29,303.88,60.007,1475554504,"201051344000983","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,573961.0,573961.0,3567,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554575,1080742.00
10/04/2016 00:15,2,0.000,ALERT,213.06,303.28,60.002,1475554504,"201051344001158","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,565351.2,565351.2,3561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554576,1080743.00
10/04/2016 00:15,2,0.000,ALERT,213.74,304.18,60.012,1475554504,"201051344000576","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,572924.6,572924.6,3570,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475554578,1080744.00
10/04/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1475554504,"274151322000087","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,782445.6,782445.6,3575,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475554580,1080745.00
10/04/2016 00:30,2,0.000,ALERT,213.96,304.48,59.938,1475555403,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,572397.6,572397.6,3569,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555405,1080746.00
10/04/2016 00:30,2,0.000,ALERT,213.06,302.68,59.954,1475555403,"274151322000085","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,809905.7,809905.7,3539,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555407,1080747.00
10/04/2016 00:30,2,0.000,ALERT,213.96,303.88,59.944,1475555403,"201051344000633","219011344069620",0.00,13.30,0,299.67,305.68,0.0,0.0,0.000,564074.2,564074.2,3567,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555409,1080748.00
10/04/2016 00:30,2,0.000,ALERT,213.51,304.18,59.975,1475555403,"201051344000469","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,566711.5,566711.5,3570,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555410,1080749.00
10/04/2016 00:30,2,0.000,ALERT,213.06,302.98,59.981,1475555403,"201051344000646","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,566908.4,566908.4,3560,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555412,1080750.00
10/04/2016 00:30,2,0.000,ALERT,212.61,303.58,59.986,1475555403,"274151322000052","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,833181.2,833181.2,3546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555414,1080751.00
10/04/2016 00:30,2,0.000,ALERT,213.51,302.98,59.975,1475555403,"201051344000585","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,577163.6,577163.6,3565,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555416,1080752.00
10/04/2016 00:30,2,0.000,ALERT,213.06,303.28,60.012,1475555403,"201051344001230","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,569765.9,569765.9,3570,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555418,1080753.00
10/04/2016 00:30,2,0.000,ALERT,213.74,303.88,59.975,1475555403,"201051344000582","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,562525.0,562525.0,3558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555420,1080754.00
10/04/2016 00:30,2,0.000,ALERT,212.83,302.98,59.970,1475555403,"201051344000955","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,576706.2,576706.2,3559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555421,1080755.00
10/04/2016 00:30,2,0.000,ALERT,212.83,302.68,59.959,1475555403,"274151322000094","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,686616.4,686616.4,3617,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555423,1080756.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.78,59.975,1475555403,"201051344000579","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,581278.0,581278.0,3557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555425,1080757.00
10/04/2016 00:30,2,0.000,ALERT,213.06,303.58,59.970,1475555403,"201051344000890","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,573939.5,573939.5,3561,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555427,1080758.00
10/04/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1475555403,"201051344000438","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,575390.3,575390.3,3562,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555429,1080759.00
10/04/2016 00:30,2,0.000,ALERT,213.29,302.07,59.954,1475555403,"201051344000417","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,566241.5,566241.5,3568,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555430,1080760.00
10/04/2016 00:30,2,0.000,ALERT,212.61,303.58,60.007,1475555403,"274151322000083","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,825569.6,825569.6,3550,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555432,1080761.00
10/04/2016 00:30,2,0.000,ALERT,213.51,303.28,59.975,1475555403,"274151322000076","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,881447.5,881447.5,3558,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555434,1080762.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.78,60.018,1475555403,"201051344000868","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,565465.1,565465.1,3567,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555436,1080763.00
10/04/2016 00:30,2,0.000,ALERT,212.83,303.88,59.965,1475555403,"274151322000095","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,872559.1,872559.1,3561,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555438,1080764.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.986,1475555403,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.98,0.0,0.0,0.000,542206.7,542206.7,3554,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555440,1080765.00
10/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1475555403,"201051344001025","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,575682.8,575682.8,3557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555442,1080766.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.970,1475555403,"201051344000458","219011344069620",0.00,14.70,0,302.07,306.88,0.0,0.0,0.000,572909.1,572909.1,3568,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555444,1080767.00
10/04/2016 00:30,2,0.000,ALERT,213.74,303.88,59.965,1475555403,"201051344000853","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,572177.9,572177.9,3574,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555445,1080768.00
10/04/2016 00:30,2,0.000,ALERT,213.74,303.28,59.970,1475555403,"201051344000685","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,574549.1,574549.1,3569,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555447,1080769.00
10/04/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1475555403,"201051344000917","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,571456.6,571456.6,3561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555449,1080770.00
10/04/2016 00:30,2,0.000,ALERT,213.51,303.28,59.970,1475555403,"201051344001145","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,576714.8,576714.8,3568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555451,1080771.00
10/04/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1475555403,"201051344000651","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,569899.0,569899.0,3558,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555452,1080772.00
10/04/2016 00:30,2,0.000,ALERT,212.38,302.98,59.970,1475555403,"274151322000088","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,794222.5,794222.5,3540,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555454,1080773.00
10/04/2016 00:30,2,0.000,ALERT,213.29,302.37,59.970,1475555403,"274151322000068","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,687186.1,687186.1,3617,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555456,1080774.00
10/04/2016 00:30,2,0.000,ALERT,213.06,302.98,59.965,1475555403,"201051344001135","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,566039.0,566039.0,3554,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555458,1080775.00
10/04/2016 00:30,2,0.000,ALERT,213.06,305.08,60.007,1475555403,"201051344000594","219011344069620",0.00,14.00,0,301.77,306.58,0.0,0.0,0.000,577375.2,577375.2,3563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555460,1080776.00
10/04/2016 00:30,2,0.000,ALERT,213.51,302.98,59.970,1475555403,"201051344001203","219011344069620",0.00,13.70,0,300.57,306.28,0.0,0.0,0.000,574286.1,574286.1,3563,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555462,1080777.00
10/04/2016 00:30,2,0.000,ALERT,212.83,304.18,59.965,1475555403,"274151322000054","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,810484.7,810484.7,3537,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555463,1080778.00
10/04/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1475555403,"201051344000867","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,564558.0,564558.0,3568,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555465,1080779.00
10/04/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1475555403,"201051344001093","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,570753.2,570753.2,3568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555467,1080780.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.48,59.975,1475555403,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,581427.8,581427.8,3571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555469,1080781.00
10/04/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1475555403,"201051344000648","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,569963.2,569963.2,3560,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555471,1080782.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.48,59.970,1475555403,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,581336.7,581336.7,3563,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555473,1080783.00
10/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.975,1475555403,"201051344000983","219011344069620",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,573961.0,573961.0,3569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475555474,1080784.00
10/04/2016 00:30,2,0.000,ALERT,213.51,303.58,59.965,1475555403,"201051344001158","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,565351.2,565351.2,3563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555476,1080785.00
10/04/2016 00:30,2,0.000,ALERT,213.74,304.48,59.954,1475555403,"201051344000576","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,572924.6,572924.6,3572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555478,1080786.00
10/04/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1475555403,"274151322000087","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,782445.6,782445.6,3577,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475555480,1080787.00
10/04/2016 00:45,2,0.000,ALERT,214.19,304.48,59.991,1475556303,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,572397.6,572397.6,3571,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556305,1080788.00
10/04/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1475556303,"274151322000085","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,809905.7,809905.7,3541,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556307,1080789.00
10/04/2016 00:45,2,0.000,ALERT,214.19,304.48,59.986,1475556303,"201051344000633","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,564074.2,564074.2,3569,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556308,1080790.00
10/04/2016 00:45,2,0.000,ALERT,213.74,304.48,59.996,1475556303,"201051344000469","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,566711.5,566711.5,3572,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556310,1080791.00
10/04/2016 00:45,2,0.000,ALERT,213.06,303.28,59.991,1475556303,"201051344000646","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,566908.4,566908.4,3562,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556312,1080792.00
10/04/2016 00:45,2,0.000,ALERT,213.06,304.48,59.996,1475556303,"274151322000052","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,833181.2,833181.2,3548,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556314,1080793.00
10/04/2016 00:45,2,0.000,ALERT,213.51,303.28,59.996,1475556303,"201051344000585","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,577163.6,577163.6,3567,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556316,1080794.00
10/04/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1475556303,"201051344001230","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,569765.9,569765.9,3572,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556318,1080795.00
10/04/2016 00:45,2,0.000,ALERT,213.96,303.88,59.944,1475556303,"201051344000582","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,562525.0,562525.0,3560,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556319,1080796.00
10/04/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1475556303,"201051344000955","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,576706.2,576706.2,3561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556321,1080797.00
10/04/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1475556303,"274151322000094","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,686616.4,686616.4,3619,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556323,1080798.00
10/04/2016 00:45,2,0.000,ALERT,213.74,305.08,59.996,1475556303,"201051344000579","219011344069620",0.00,14.00,0,302.98,306.58,0.0,0.0,0.000,581278.0,581278.0,3559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556325,1080799.00
10/04/2016 00:45,2,0.000,ALERT,213.29,303.88,60.023,1475556303,"201051344000890","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,573939.5,573939.5,3563,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556327,1080800.00
10/04/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1475556303,"201051344000438","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,575390.3,575390.3,3564,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556328,1080801.00
10/04/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1475556303,"201051344000417","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,566241.5,566241.5,3570,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556330,1080802.00
10/04/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1475556303,"274151322000083","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,825569.6,825569.6,3552,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556332,1080803.00
10/04/2016 00:45,2,0.000,ALERT,213.51,303.58,59.986,1475556303,"274151322000076","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,881447.5,881447.5,3560,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556334,1080804.00
10/04/2016 00:45,2,0.000,ALERT,213.51,305.08,59.996,1475556303,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,565465.1,565465.1,3569,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556336,1080805.00
10/04/2016 00:45,2,0.000,ALERT,213.06,304.18,60.007,1475556303,"274151322000095","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,872559.1,872559.1,3563,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556338,1080806.00
