ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 00:45,2,0.000,ALERT,213.51,304.48,59.996,1475556303,"201051344000988","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,542206.7,542206.7,3556,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556339,1080807.00
10/04/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1475556303,"201051344001025","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,575682.8,575682.8,3559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556341,1080808.00
10/04/2016 00:45,2,0.000,ALERT,213.51,304.48,59.954,1475556303,"201051344000458","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,572909.1,572909.1,3570,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556343,1080809.00
10/04/2016 00:45,2,0.000,ALERT,214.19,304.48,60.002,1475556303,"201051344000853","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,572177.9,572177.9,3576,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556345,1080810.00
10/04/2016 00:45,2,0.000,ALERT,213.74,303.58,59.991,1475556303,"201051344000685","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,574549.1,574549.1,3571,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556346,1080811.00
10/04/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1475556303,"201051344000917","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,571456.6,571456.6,3563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556348,1080812.00
10/04/2016 00:45,2,0.000,ALERT,213.74,303.28,59.991,1475556303,"201051344001145","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,576714.8,576714.8,3570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556350,1080813.00
10/04/2016 00:45,2,0.000,ALERT,213.51,302.68,59.996,1475556303,"201051344000651","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,569899.0,569899.0,3560,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556352,1080814.00
10/04/2016 00:45,2,0.000,ALERT,212.61,303.28,59.986,1475556303,"274151322000088","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,794222.5,794222.5,3542,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556354,1080815.00
10/04/2016 00:45,2,0.000,ALERT,213.74,302.68,59.996,1475556303,"274151322000068","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,687186.1,687186.1,3619,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556356,1080816.00
10/04/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1475556303,"201051344001135","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,566039.0,566039.0,3556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556357,1080817.00
10/04/2016 00:45,2,0.000,ALERT,213.29,305.08,59.981,1475556303,"201051344000594","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,577375.2,577375.2,3565,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556359,1080818.00
10/04/2016 00:45,2,0.000,ALERT,213.51,302.98,59.991,1475556303,"201051344001203","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,574286.1,574286.1,3565,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556361,1080819.00
10/04/2016 00:45,2,0.000,ALERT,213.06,303.58,59.986,1475556303,"274151322000054","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,810484.7,810484.7,3539,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556363,1080820.00
10/04/2016 00:45,2,0.000,ALERT,213.96,304.18,59.975,1475556303,"201051344000867","219011344069620",0.00,14.00,0,301.17,306.28,0.0,0.0,0.000,564558.0,564558.0,3570,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556365,1080821.00
10/04/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1475556303,"201051344001093","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,570753.2,570753.2,3570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556366,1080822.00
10/04/2016 00:45,2,0.000,ALERT,213.06,304.18,59.959,1475556303,"201051344000900","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,581427.8,581427.8,3573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556368,1080823.00
10/04/2016 00:45,2,0.000,ALERT,213.74,303.88,59.986,1475556303,"201051344000648","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,569963.2,569963.2,3562,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556370,1080824.00
10/04/2016 00:45,2,0.000,ALERT,213.74,305.38,59.981,1475556303,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,581336.7,581336.7,3565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475556372,1080825.00
10/04/2016 00:45,2,0.000,ALERT,213.51,304.78,59.981,1475556303,"201051344000983","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,573961.0,573961.0,3571,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556373,1080826.00
10/04/2016 00:45,2,0.000,ALERT,213.51,304.18,59.981,1475556303,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,565351.2,565351.2,3565,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556375,1080827.00
10/04/2016 00:45,2,0.000,ALERT,213.96,305.08,59.996,1475556303,"201051344000576","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,572924.6,572924.6,3574,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556377,1080828.00
10/04/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1475556303,"274151322000087","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,782445.6,782445.6,3579,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475556379,1080829.00
10/04/2016 01:00,2,0.000,ALERT,214.64,305.08,59.954,1475557204,"201051344000645","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,572397.6,572397.6,3573,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557206,1080830.00
10/04/2016 01:00,2,0.000,ALERT,213.29,302.98,59.996,1475557204,"274151322000085","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,809905.7,809905.7,3543,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557208,1080831.00
10/04/2016 01:00,2,0.000,ALERT,214.64,304.48,60.028,1475557204,"201051344000633","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,564074.2,564074.2,3571,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557210,1080832.00
10/04/2016 01:00,2,0.000,ALERT,214.19,304.78,60.002,1475557204,"201051344000469","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,566711.5,566711.5,3574,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557211,1080833.00
10/04/2016 01:00,2,0.000,ALERT,213.74,303.28,60.007,1475557204,"201051344000646","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,566908.4,566908.4,3564,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557213,1080834.00
10/04/2016 01:00,2,0.000,ALERT,213.06,303.28,59.991,1475557204,"274151322000052","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,833181.2,833181.2,3550,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557215,1080835.00
10/04/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1475557204,"201051344000585","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,577163.6,577163.6,3569,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557217,1080836.00
10/04/2016 01:00,2,0.000,ALERT,213.74,303.88,59.996,1475557204,"201051344001230","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,569765.9,569765.9,3574,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557219,1080837.00
10/04/2016 01:00,2,0.000,ALERT,214.19,304.18,59.996,1475557204,"201051344000582","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,562525.0,562525.0,3562,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557220,1080838.00
10/04/2016 01:00,2,0.000,ALERT,213.29,303.58,59.959,1475557204,"201051344000955","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,576706.2,576706.2,3563,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557222,1080839.00
10/04/2016 01:00,2,0.000,ALERT,213.29,302.68,59.991,1475557204,"274151322000094","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,686616.4,686616.4,3621,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557224,1080840.00
10/04/2016 01:00,2,0.000,ALERT,213.96,305.38,59.959,1475557204,"201051344000579","219011344069620",0.00,13.70,0,302.98,307.18,0.0,0.0,0.000,581278.0,581278.0,3561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557226,1080841.00
10/04/2016 01:00,2,0.000,ALERT,213.51,303.58,59.954,1475557204,"201051344000890","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,573939.5,573939.5,3565,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557227,1080842.00
10/04/2016 01:00,2,0.000,ALERT,213.96,303.58,60.002,1475557204,"201051344000438","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,575390.3,575390.3,3566,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557229,1080843.00
10/04/2016 01:00,2,0.000,ALERT,213.96,302.68,60.018,1475557204,"201051344000417","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,566241.5,566241.5,3572,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557231,1080844.00
10/04/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1475557204,"274151322000083","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,825569.6,825569.6,3554,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557233,1080845.00
10/04/2016 01:00,2,0.000,ALERT,213.96,303.28,59.991,1475557204,"274151322000076","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,881447.5,881447.5,3562,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557235,1080846.00
10/04/2016 01:00,2,0.000,ALERT,214.19,305.68,60.002,1475557204,"201051344000868","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,565465.1,565465.1,3571,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557236,1080847.00
10/04/2016 01:00,2,0.000,ALERT,213.29,304.48,59.975,1475557204,"274151322000095","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,872559.1,872559.1,3565,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557238,1080848.00
10/04/2016 01:00,2,0.000,ALERT,213.96,304.78,59.991,1475557204,"201051344000988","219011344069620",0.00,13.30,0,300.27,306.28,0.0,0.0,0.000,542206.7,542206.7,3558,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557240,1080849.00
10/04/2016 01:00,2,0.000,ALERT,213.74,302.37,59.991,1475557204,"201051344001025","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,575682.8,575682.8,3561,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557242,1080850.00
10/04/2016 01:00,2,0.000,ALERT,213.96,305.08,59.986,1475557204,"201051344000458","219011344069620",0.00,14.00,0,302.68,307.18,0.0,0.0,0.000,572909.1,572909.1,3572,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557244,1080851.00
10/04/2016 01:00,2,0.000,ALERT,214.87,305.08,59.996,1475557204,"201051344000853","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,572177.9,572177.9,3578,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557246,1080852.00
10/04/2016 01:00,2,0.000,ALERT,214.19,303.58,59.991,1475557204,"201051344000685","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,574549.1,574549.1,3573,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557248,1080853.00
10/04/2016 01:00,2,0.000,ALERT,213.96,302.98,60.002,1475557204,"201051344000917","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,571456.6,571456.6,3565,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557250,1080854.00
10/04/2016 01:00,2,0.000,ALERT,214.19,303.58,59.996,1475557204,"201051344001145","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,576714.8,576714.8,3572,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557251,1080855.00
10/04/2016 01:00,2,0.000,ALERT,213.96,302.37,59.996,1475557204,"201051344000651","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,569899.0,569899.0,3562,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557253,1080856.00
10/04/2016 01:00,2,0.000,ALERT,212.83,303.28,59.975,1475557204,"274151322000088","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,794222.5,794222.5,3544,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557255,1080857.00
10/04/2016 01:00,2,0.000,ALERT,213.96,302.37,60.028,1475557204,"274151322000068","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,687186.1,687186.1,3621,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557257,1080858.00
10/04/2016 01:00,2,0.000,ALERT,213.51,303.28,59.991,1475557204,"201051344001135","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,566039.0,566039.0,3558,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557259,1080859.00
10/04/2016 01:00,2,0.000,ALERT,213.74,305.68,60.023,1475557204,"201051344000594","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,577375.2,577375.2,3567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557260,1080860.00
10/04/2016 01:00,2,0.000,ALERT,213.74,302.98,59.991,1475557204,"201051344001203","219011344069620",0.00,13.30,0,300.87,306.58,0.0,0.0,0.000,574286.1,574286.1,3567,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557262,1080861.00
10/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.970,1475557204,"274151322000054","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,810484.7,810484.7,3541,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557264,1080862.00
10/04/2016 01:00,2,0.000,ALERT,214.41,305.08,59.991,1475557204,"201051344000867","219011344069620",0.00,14.00,0,302.07,306.88,0.0,0.0,0.000,564558.0,564558.0,3572,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557266,1080863.00
10/04/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1475557204,"201051344001093","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,570753.2,570753.2,3572,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557267,1080864.00
10/04/2016 01:00,2,0.000,ALERT,213.96,305.08,59.986,1475557204,"201051344000900","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,581427.8,581427.8,3575,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557269,1080865.00
10/04/2016 01:00,2,0.000,ALERT,214.41,304.78,59.981,1475557204,"201051344000648","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,569963.2,569963.2,3564,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557271,1080866.00
10/04/2016 01:00,2,0.000,ALERT,214.19,305.68,59.981,1475557204,"201051344000569","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,581336.7,581336.7,3567,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557273,1080867.00
10/04/2016 01:00,2,0.000,ALERT,214.19,305.38,59.981,1475557204,"201051344000983","219011344069620",0.00,13.30,0,302.98,306.88,0.0,0.0,0.000,573961.0,573961.0,3573,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475557275,1080868.00
10/04/2016 01:00,2,0.000,ALERT,214.19,305.08,59.986,1475557204,"201051344001158","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,565351.2,565351.2,3567,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557276,1080869.00
10/04/2016 01:00,2,0.000,ALERT,214.41,305.68,59.986,1475557204,"201051344000576","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,572924.6,572924.6,3576,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557278,1080870.00
10/04/2016 01:00,2,0.000,ALERT,213.51,303.28,59.975,1475557204,"274151322000087","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,782445.6,782445.6,3581,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475557280,1080871.00
10/04/2016 01:15,2,0.000,ALERT,213.74,303.58,59.975,1475558103,"201051344000645","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,572397.6,572397.6,3575,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558105,1080872.00
10/04/2016 01:15,2,0.000,ALERT,213.06,303.28,59.922,1475558103,"274151322000085","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,809905.7,809905.7,3545,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558107,1080873.00
10/04/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1475558103,"201051344000633","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,564074.2,564074.2,3573,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558109,1080874.00
10/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.991,1475558103,"201051344000469","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,566711.5,566711.5,3576,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558110,1080875.00
10/04/2016 01:15,2,0.000,ALERT,212.61,301.77,59.975,1475558103,"201051344000646","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,566908.4,566908.4,3566,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558112,1080876.00
10/04/2016 01:15,2,0.000,ALERT,212.83,302.98,59.970,1475558103,"274151322000052","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,833181.2,833181.2,3552,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558114,1080877.00
10/04/2016 01:15,2,0.000,ALERT,213.06,302.37,59.938,1475558103,"201051344000585","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,577163.6,577163.6,3571,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558116,1080878.00
10/04/2016 01:15,2,0.000,ALERT,213.06,302.68,60.018,1475558103,"201051344001230","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,569765.9,569765.9,3576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558117,1080879.00
10/04/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1475558103,"201051344000582","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,562525.0,562525.0,3564,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558119,1080880.00
10/04/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1475558103,"201051344000955","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,576706.2,576706.2,3565,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558121,1080881.00
10/04/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1475558103,"274151322000094","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,686616.4,686616.4,3623,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558123,1080882.00
10/04/2016 01:15,2,0.000,ALERT,213.06,304.18,59.965,1475558103,"201051344000579","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,581278.0,581278.0,3563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558125,1080883.00
10/04/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1475558103,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,573939.5,573939.5,3567,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558126,1080884.00
10/04/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1475558103,"201051344000438","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,575390.3,575390.3,3568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558128,1080885.00
10/04/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1475558103,"201051344000417","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,566241.5,566241.5,3574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558130,1080886.00
10/04/2016 01:15,2,0.000,ALERT,213.29,303.58,59.959,1475558103,"274151322000083","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,825569.6,825569.6,3556,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558132,1080887.00
10/04/2016 01:15,2,0.000,ALERT,213.74,303.28,59.970,1475558103,"274151322000076","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,881447.5,881447.5,3564,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558134,1080888.00
10/04/2016 01:15,2,0.000,ALERT,213.06,304.18,59.959,1475558103,"201051344000868","219011344069620",0.00,13.00,0,302.98,307.48,0.0,0.0,0.000,565465.1,565465.1,3573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558136,1080889.00
10/04/2016 01:15,2,0.000,ALERT,213.29,304.48,59.959,1475558103,"274151322000095","219011344069620",0.00,13.30,0,302.37,305.68,0.0,0.0,0.000,872559.1,872559.1,3567,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558137,1080890.00
10/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1475558103,"201051344000988","219011344069620",0.00,13.00,0,299.37,306.58,0.0,0.0,0.000,542206.7,542206.7,3560,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558139,1080891.00
10/04/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1475558103,"201051344001025","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,575682.8,575682.8,3563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558141,1080892.00
10/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.970,1475558103,"201051344000458","219011344069620",0.00,13.70,0,302.37,307.48,0.0,0.0,0.000,572909.1,572909.1,3574,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558143,1080893.00
10/04/2016 01:15,2,0.000,ALERT,213.74,303.58,59.975,1475558103,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,572177.9,572177.9,3580,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558145,1080894.00
10/04/2016 01:15,2,0.000,ALERT,213.29,302.37,59.928,1475558103,"201051344000685","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,574549.1,574549.1,3575,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558146,1080895.00
10/04/2016 01:15,2,0.000,ALERT,213.06,302.07,59.981,1475558103,"201051344000917","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,571456.6,571456.6,3567,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558148,1080896.00
10/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1475558103,"201051344001145","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,576714.8,576714.8,3574,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558150,1080897.00
10/04/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1475558103,"201051344000651","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,569899.0,569899.0,3564,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558152,1080898.00
10/04/2016 01:15,2,0.000,ALERT,212.83,303.58,59.970,1475558103,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,794222.5,794222.5,3546,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558153,1080899.00
10/04/2016 01:15,2,0.000,ALERT,213.74,302.37,59.970,1475558103,"274151322000068","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,687186.1,687186.1,3623,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558155,1080900.00
10/04/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1475558103,"201051344001135","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,566039.0,566039.0,3560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558157,1080901.00
10/04/2016 01:15,2,0.000,ALERT,212.83,304.18,59.975,1475558103,"201051344000594","219011344069620",0.00,13.30,0,302.07,307.18,0.0,0.0,0.000,577375.2,577375.2,3569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558159,1080902.00
10/04/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1475558103,"201051344001203","219011344069620",0.00,13.00,0,300.27,306.58,0.0,0.0,0.000,574286.1,574286.1,3569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558161,1080903.00
10/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.970,1475558103,"274151322000054","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,810484.7,810484.7,3543,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558163,1080904.00
10/04/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1475558103,"201051344000867","219011344069620",0.00,13.70,0,302.07,307.18,0.0,0.0,0.000,564558.0,564558.0,3574,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558165,1080905.00
10/04/2016 01:15,2,0.000,ALERT,213.06,302.07,59.970,1475558103,"201051344001093","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,570753.2,570753.2,3574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558167,1080906.00
10/04/2016 01:15,2,0.000,ALERT,213.06,303.88,59.975,1475558103,"201051344000900","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,581427.8,581427.8,3577,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558168,1080907.00
10/04/2016 01:15,2,0.000,ALERT,213.51,303.28,59.959,1475558103,"201051344000648","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,569963.2,569963.2,3566,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558170,1080908.00
10/04/2016 01:15,2,0.000,ALERT,213.29,304.48,60.002,1475558103,"201051344000569","219011344069620",0.00,13.00,0,302.68,307.48,0.0,0.0,0.000,581336.7,581336.7,3569,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475558172,1080909.00
10/04/2016 01:15,2,0.000,ALERT,213.06,304.18,59.981,1475558103,"201051344000983","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,573961.0,573961.0,3575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558174,1080910.00
10/04/2016 01:15,2,0.000,ALERT,213.29,303.28,59.959,1475558103,"201051344001158","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,565351.2,565351.2,3569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558176,1080911.00
10/04/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1475558103,"201051344000576","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,572924.6,572924.6,3578,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558177,1080912.00
10/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1475558103,"274151322000087","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,782445.6,782445.6,3583,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475558179,1080913.00
10/04/2016 01:30,2,0.000,ALERT,213.51,303.58,59.975,1475559003,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,572397.6,572397.6,3577,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559005,1080914.00
10/04/2016 01:30,2,0.000,ALERT,212.16,302.07,59.965,1475559003,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,809905.7,809905.7,3547,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559007,1080915.00
10/04/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1475559003,"201051344000633","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,564074.2,564074.2,3575,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559009,1080916.00
10/04/2016 01:30,2,0.000,ALERT,212.83,303.58,59.981,1475559003,"201051344000469","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,566711.5,566711.5,3578,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559010,1080917.00
10/04/2016 01:30,2,0.000,ALERT,212.38,302.07,59.970,1475559003,"201051344000646","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,566908.4,566908.4,3568,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559012,1080918.00
10/04/2016 01:30,2,0.000,ALERT,211.93,302.37,59.970,1475559003,"274151322000052","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,833181.2,833181.2,3554,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559014,1080919.00
10/04/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1475559003,"201051344000585","219011344069620",0.00,12.70,0,298.77,304.48,0.0,0.0,0.000,577163.6,577163.6,3573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559016,1080920.00
10/04/2016 01:30,2,0.000,ALERT,212.61,302.68,59.981,1475559003,"201051344001230","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,569765.9,569765.9,3578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559018,1080921.00
10/04/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1475559003,"201051344000582","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,562525.0,562525.0,3566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559020,1080922.00
10/04/2016 01:30,2,0.000,ALERT,212.16,302.07,59.954,1475559003,"201051344000955","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,576706.2,576706.2,3567,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559022,1080923.00
10/04/2016 01:30,2,0.000,ALERT,212.16,301.17,59.981,1475559003,"274151322000094","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,686616.4,686616.4,3625,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559023,1080924.00
10/04/2016 01:30,2,0.000,ALERT,212.83,304.18,60.028,1475559003,"201051344000579","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,581278.0,581278.0,3565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559025,1080925.00
10/04/2016 01:30,2,0.000,ALERT,212.38,302.68,59.970,1475559003,"201051344000890","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,573939.5,573939.5,3569,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559027,1080926.00
10/04/2016 01:30,2,0.000,ACTIVE_NO_POWER,213.06,302.37,59.981,1475559003,"201051344000438","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,575390.3,575390.3,3570,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475559029,1080927.00
10/04/2016 01:30,2,0.000,ALERT,212.83,301.77,59.965,1475559003,"201051344000417","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,566241.5,566241.5,3576,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559031,1080928.00
10/04/2016 01:30,2,0.000,ALERT,212.16,301.77,59.959,1475559003,"274151322000083","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,825569.6,825569.6,3558,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559032,1080929.00
10/04/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1475559003,"274151322000076","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,881447.5,881447.5,3566,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559034,1080930.00
10/04/2016 01:30,2,0.000,ALERT,212.83,304.18,59.949,1475559003,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,565465.1,565465.1,3575,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559036,1080931.00
10/04/2016 01:30,2,0.000,ALERT,212.16,302.68,59.944,1475559003,"274151322000095","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,872559.1,872559.1,3569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559038,1080932.00
10/04/2016 01:30,2,0.000,ALERT,212.61,303.28,59.996,1475559003,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,542206.7,542206.7,3562,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559040,1080933.00
10/04/2016 01:30,2,0.000,ALERT,212.61,301.47,60.023,1475559003,"201051344001025","219011344069620",0.00,12.30,0,298.77,304.78,0.0,0.0,0.000,575682.8,575682.8,3565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559041,1080934.00
10/04/2016 01:30,2,0.000,ALERT,212.83,303.88,59.986,1475559003,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,572909.1,572909.1,3576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559043,1080935.00
10/04/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1475559003,"201051344000853","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,572177.9,572177.9,3582,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559045,1080936.00
10/04/2016 01:30,2,0.000,ALERT,213.06,302.07,60.012,1475559003,"201051344000685","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,574549.1,574549.1,3577,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559047,1080937.00
10/04/2016 01:30,2,0.000,ALERT,212.83,301.77,60.007,1475559003,"201051344000917","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,571456.6,571456.6,3569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559049,1080938.00
10/04/2016 01:30,2,0.000,ALERT,213.06,302.68,59.986,1475559003,"201051344001145","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,576714.8,576714.8,3576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559051,1080939.00
10/04/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1475559003,"201051344000651","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,569899.0,569899.0,3566,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559053,1080940.00
10/04/2016 01:30,2,0.000,ALERT,211.93,301.77,59.975,1475559003,"274151322000088","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,794222.5,794222.5,3548,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559054,1080941.00
10/04/2016 01:30,2,0.000,ALERT,212.83,301.47,59.965,1475559003,"274151322000068","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,687186.1,687186.1,3625,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559056,1080942.00
10/04/2016 01:30,2,0.000,ALERT,212.61,302.37,59.970,1475559003,"201051344001135","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,566039.0,566039.0,3562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559058,1080943.00
10/04/2016 01:30,2,0.000,ALERT,212.61,304.48,59.970,1475559003,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,577375.2,577375.2,3571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559060,1080944.00
10/04/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1475559003,"201051344001203","219011344069620",0.00,12.70,0,299.07,305.98,0.0,0.0,0.000,574286.1,574286.1,3571,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559062,1080945.00
10/04/2016 01:30,2,0.000,ALERT,212.16,302.07,59.959,1475559003,"274151322000054","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,810484.7,810484.7,3545,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559063,1080946.00
10/04/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1475559003,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,564558.0,564558.0,3576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559065,1080947.00
10/04/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1475559003,"201051344001093","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,570753.2,570753.2,3576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559067,1080948.00
10/04/2016 01:30,2,0.000,ALERT,212.83,303.88,59.970,1475559003,"201051344000900","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,581427.8,581427.8,3579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559069,1080949.00
10/04/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1475559003,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,569963.2,569963.2,3568,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559071,1080950.00
10/04/2016 01:30,2,0.000,ALERT,213.06,304.18,59.959,1475559003,"201051344000569","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,581336.7,581336.7,3571,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559072,1080951.00
