ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 01:30,2,0.000,ALERT,212.83,303.88,59.970,1475559003,"201051344000983","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,573961.0,573961.0,3577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559074,1080952.00
10/04/2016 01:30,2,0.000,ALERT,213.06,303.28,59.944,1475559003,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,565351.2,565351.2,3571,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559076,1080953.00
10/04/2016 01:30,2,0.000,ALERT,213.29,304.18,59.996,1475559003,"201051344000576","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,572924.6,572924.6,3580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559078,1080954.00
10/04/2016 01:30,2,0.000,ALERT,212.16,300.87,59.959,1475559003,"274151322000087","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,782445.6,782445.6,3585,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559080,1080955.00
10/04/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1475559903,"201051344000645","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,572397.6,572397.6,3579,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559905,1080956.00
10/04/2016 01:45,2,0.000,ALERT,212.61,302.68,59.970,1475559903,"274151322000085","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,809905.7,809905.7,3549,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559907,1080957.00
10/04/2016 01:45,2,0.000,ALERT,213.74,303.88,60.018,1475559903,"201051344000633","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,564074.2,564074.2,3577,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559909,1080958.00
10/04/2016 01:45,2,0.000,ALERT,213.29,304.18,59.986,1475559903,"201051344000469","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,566711.5,566711.5,3580,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559911,1080959.00
10/04/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1475559903,"201051344000646","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,566908.4,566908.4,3570,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559912,1080960.00
10/04/2016 01:45,2,0.000,ALERT,212.16,302.98,59.975,1475559903,"274151322000052","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,833181.2,833181.2,3556,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559914,1080961.00
10/04/2016 01:45,2,0.000,ALERT,213.29,302.98,59.986,1475559903,"201051344000585","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,577163.6,577163.6,3575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559916,1080962.00
10/04/2016 01:45,2,0.000,ALERT,212.83,302.98,59.996,1475559903,"201051344001230","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,569765.9,569765.9,3580,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559918,1080963.00
10/04/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1475559903,"201051344000582","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,562525.0,562525.0,3568,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559920,1080964.00
10/04/2016 01:45,2,0.000,ALERT,212.61,302.98,59.975,1475559903,"201051344000955","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,576706.2,576706.2,3569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559921,1080965.00
10/04/2016 01:45,2,0.000,ALERT,212.61,302.07,59.965,1475559903,"274151322000094","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,686616.4,686616.4,3627,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559923,1080966.00
10/04/2016 01:45,2,0.000,ALERT,213.06,304.78,59.986,1475559903,"201051344000579","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,581278.0,581278.0,3567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559925,1080967.00
10/04/2016 01:45,2,0.000,ALERT,212.83,303.28,59.981,1475559903,"201051344000890","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,573939.5,573939.5,3571,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559927,1080968.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1475559903,"201051344000438","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,575390.3,575390.3,3571,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559929,1080969.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1475559903,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,566241.5,566241.5,3578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559931,1080970.00
10/04/2016 01:45,2,0.000,ALERT,212.38,303.28,59.954,1475559903,"274151322000083","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,825569.6,825569.6,3560,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559932,1080971.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.68,59.981,1475559903,"274151322000076","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,881447.5,881447.5,3568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559934,1080972.00
10/04/2016 01:45,2,0.000,ALERT,213.06,304.78,60.012,1475559903,"201051344000868","219011344069620",0.00,12.70,0,301.77,306.88,0.0,0.0,0.000,565465.1,565465.1,3577,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559936,1080973.00
10/04/2016 01:45,2,0.000,ALERT,213.06,304.48,60.018,1475559903,"201051344000988","219011344069620",0.00,12.70,0,298.77,305.68,0.0,0.0,0.000,542206.7,542206.7,3564,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559939,1080974.00
10/04/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1475559903,"201051344001025","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,575682.8,575682.8,3567,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559941,1080975.00
10/04/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1475559903,"201051344000458","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,572909.1,572909.1,3578,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559943,1080976.00
10/04/2016 01:45,2,0.000,ALERT,213.74,303.88,59.970,1475559903,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,572177.9,572177.9,3584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559945,1080977.00
10/04/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1475559903,"201051344000685","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,574549.1,574549.1,3579,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559947,1080978.00
10/04/2016 01:45,2,0.000,ALERT,213.29,302.37,59.938,1475559903,"201051344000917","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,571456.6,571456.6,3571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559948,1080979.00
10/04/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1475559903,"201051344001145","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,576714.8,576714.8,3578,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559950,1080980.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1475559903,"201051344000651","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,569899.0,569899.0,3568,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559952,1080981.00
10/04/2016 01:45,2,0.000,ALERT,211.93,302.98,59.981,1475559903,"274151322000088","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,794222.5,794222.5,3550,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559954,1080982.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1475559903,"274151322000068","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,687186.1,687186.1,3627,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559956,1080983.00
10/04/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1475559903,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,566039.0,566039.0,3564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559958,1080984.00
10/04/2016 01:45,2,0.000,ALERT,212.83,304.78,59.981,1475559903,"201051344000594","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,577375.2,577375.2,3573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559960,1080985.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1475559903,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.98,0.0,0.0,0.000,574286.1,574286.1,3573,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559961,1080986.00
10/04/2016 01:45,2,0.000,ALERT,212.38,303.58,59.954,1475559903,"274151322000054","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,810484.7,810484.7,3547,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559963,1080987.00
10/04/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1475559903,"201051344000867","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,564558.0,564558.0,3578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559965,1080988.00
10/04/2016 01:45,2,0.000,ALERT,213.06,302.98,59.954,1475559903,"201051344001093","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,570753.2,570753.2,3578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559967,1080989.00
10/04/2016 01:45,2,0.000,ALERT,212.83,303.88,59.975,1475559903,"201051344000900","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,581427.8,581427.8,3581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559969,1080990.00
10/04/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1475559903,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,569963.2,569963.2,3570,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559970,1080991.00
10/04/2016 01:45,2,0.000,ALERT,213.06,304.78,59.986,1475559903,"201051344000569","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,581336.7,581336.7,3573,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475559972,1080992.00
10/04/2016 01:45,2,0.000,ALERT,213.06,304.18,59.981,1475559903,"201051344000983","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,573961.0,573961.0,3579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559974,1080993.00
10/04/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1475559903,"201051344001158","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,565351.2,565351.2,3573,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559976,1080994.00
10/04/2016 01:45,2,0.000,ALERT,213.51,304.78,59.991,1475559903,"201051344000576","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,572924.6,572924.6,3582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559977,1080995.00
10/04/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1475559903,"274151322000087","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,782445.6,782445.6,3587,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559979,1080996.00
10/04/2016 01:45,2,0.000,ALERT,212.61,303.88,59.996,1475559903,"274151322000095","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,872559.1,872559.1,3571,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475559981,1080997.00
10/04/2016 02:00,2,0.000,ALERT,213.74,304.48,59.965,1475560803,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,572397.6,572397.6,3581,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560805,1080998.00
10/04/2016 02:00,2,0.000,ALERT,212.61,302.68,59.975,1475560803,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,809905.7,809905.7,3551,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560807,1080999.00
10/04/2016 02:00,2,0.000,ALERT,213.96,304.18,59.981,1475560803,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,564074.2,564074.2,3579,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560808,1081000.00
10/04/2016 02:00,2,0.000,ALERT,213.29,304.48,59.970,1475560803,"201051344000469","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,566711.5,566711.5,3582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560810,1081001.00
10/04/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1475560803,"201051344000646","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,566908.4,566908.4,3572,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560812,1081002.00
10/04/2016 02:00,2,0.000,ALERT,212.38,303.28,59.981,1475560803,"274151322000052","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,833181.2,833181.2,3558,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560814,1081003.00
10/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1475560803,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,577163.6,577163.6,3577,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475560815,1081004.00
10/04/2016 02:00,2,0.000,ALERT,212.83,303.28,59.991,1475560803,"201051344001230","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,569765.9,569765.9,3582,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560817,1081005.00
10/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1475560803,"201051344000582","219011344069620",0.00,11.70,0,301.77,305.08,0.0,0.0,0.000,562525.0,562525.0,3570,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560819,1081006.00
10/04/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1475560803,"201051344000955","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,576706.2,576706.2,3571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560821,1081007.00
10/04/2016 02:00,2,0.000,ALERT,212.61,302.37,59.996,1475560803,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,686616.4,686616.4,3629,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560823,1081008.00
10/04/2016 02:00,2,0.000,ALERT,213.29,305.38,59.991,1475560803,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,581278.0,581278.0,3569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560824,1081009.00
10/04/2016 02:00,2,0.000,ALERT,212.83,303.28,59.996,1475560803,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,573939.5,573939.5,3573,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475560826,1081010.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1475560803,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,575390.3,575390.3,3573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560828,1081011.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.37,59.991,1475560803,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,566241.5,566241.5,3580,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560830,1081012.00
10/04/2016 02:00,2,0.000,ALERT,212.61,303.58,59.986,1475560803,"274151322000083","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,825569.6,825569.6,3562,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560832,1081013.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1475560803,"274151322000076","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,881447.5,881447.5,3570,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560833,1081014.00
10/04/2016 02:00,2,0.000,ACTIVE_NO_POWER,213.29,305.38,59.991,1475560803,"201051344000868","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,565465.1,565465.1,3579,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475560835,1081015.00
10/04/2016 02:00,2,0.000,ALERT,212.61,303.88,59.975,1475560803,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,872559.1,872559.1,3573,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560837,1081016.00
10/04/2016 02:00,2,0.000,ALERT,213.29,304.78,59.991,1475560803,"201051344000988","219011344069620",0.00,12.70,0,299.67,305.68,0.0,0.0,0.000,542206.7,542206.7,3566,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560839,1081017.00
10/04/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1475560803,"201051344001025","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,575682.8,575682.8,3569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560841,1081018.00
10/04/2016 02:00,2,0.000,ALERT,213.29,305.08,59.981,1475560803,"201051344000458","219011344069620",0.00,13.30,0,302.07,306.88,0.0,0.0,0.000,572909.1,572909.1,3580,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560843,1081019.00
10/04/2016 02:00,2,0.000,ALERT,213.96,304.78,59.986,1475560803,"201051344000853","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,572177.9,572177.9,3586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560845,1081020.00
10/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1475560803,"201051344000685","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,574549.1,574549.1,3581,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560847,1081021.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1475560803,"201051344000917","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,571456.6,571456.6,3573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560848,1081022.00
10/04/2016 02:00,2,0.000,ALERT,213.29,302.98,59.970,1475560803,"201051344001145","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,576714.8,576714.8,3580,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560850,1081023.00
10/04/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1475560803,"201051344000651","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,569899.0,569899.0,3570,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560852,1081024.00
10/04/2016 02:00,2,0.000,ALERT,212.16,302.68,59.965,1475560803,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,794222.5,794222.5,3552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560854,1081025.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1475560803,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,687186.1,687186.1,3629,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560856,1081026.00
10/04/2016 02:00,2,0.000,ALERT,212.83,302.68,59.949,1475560803,"201051344001135","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,566039.0,566039.0,3566,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475560857,1081027.00
10/04/2016 02:00,2,0.000,ALERT,213.06,305.38,59.970,1475560803,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,577375.2,577375.2,3575,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560859,1081028.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1475560803,"201051344001203","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,574286.1,574286.1,3575,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560861,1081029.00
10/04/2016 02:00,2,0.000,ALERT,212.38,302.68,59.965,1475560803,"274151322000054","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,810484.7,810484.7,3549,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560863,1081030.00
10/04/2016 02:00,2,0.000,ALERT,213.51,304.48,60.007,1475560803,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,564558.0,564558.0,3580,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560865,1081031.00
10/04/2016 02:00,2,0.000,ALERT,213.06,302.68,59.959,1475560803,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,570753.2,570753.2,3580,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560866,1081032.00
10/04/2016 02:00,2,0.000,ALERT,213.06,304.48,59.928,1475560803,"201051344000900","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,581427.8,581427.8,3583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560868,1081033.00
10/04/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1475560803,"201051344000648","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,569963.2,569963.2,3572,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560870,1081034.00
10/04/2016 02:00,2,0.000,ALERT,213.29,304.78,59.928,1475560803,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,581336.7,581336.7,3575,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560872,1081035.00
10/04/2016 02:00,2,0.000,ALERT,213.29,304.78,59.970,1475560803,"201051344000983","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,573961.0,573961.0,3581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560874,1081036.00
10/04/2016 02:00,2,0.000,ALERT,213.29,304.18,59.949,1475560803,"201051344001158","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,565351.2,565351.2,3575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560875,1081037.00
10/04/2016 02:00,2,0.000,ALERT,213.74,304.78,59.965,1475560803,"201051344000576","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,572924.6,572924.6,3584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475560877,1081038.00
10/04/2016 02:00,2,0.000,ALERT,212.38,302.68,59.959,1475560803,"274151322000087","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,782445.6,782445.6,3589,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475560879,1081039.00
10/04/2016 02:15,2,0.000,ALERT,213.96,304.78,59.991,1475561704,"201051344000645","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,572397.6,572397.6,3583,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561706,1081040.00
10/04/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1475561704,"274151322000085","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,809905.7,809905.7,3553,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561707,1081041.00
10/04/2016 02:15,2,0.000,ALERT,213.96,304.78,60.002,1475561704,"201051344000633","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,564074.2,564074.2,3581,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561709,1081042.00
10/04/2016 02:15,2,0.000,ALERT,213.51,305.08,59.996,1475561704,"201051344000469","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,566711.5,566711.5,3584,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561711,1081043.00
10/04/2016 02:15,2,0.000,ALERT,212.61,302.68,59.996,1475561704,"201051344000646","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,566908.4,566908.4,3574,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561713,1081044.00
10/04/2016 02:15,2,0.000,ALERT,212.61,302.68,59.970,1475561704,"274151322000052","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,833181.2,833181.2,3560,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561715,1081045.00
10/04/2016 02:15,2,0.000,ALERT,213.29,302.98,60.002,1475561704,"201051344000585","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,577163.6,577163.6,3579,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561716,1081046.00
10/04/2016 02:15,2,0.000,ALERT,213.06,303.28,59.991,1475561704,"201051344001230","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,569765.9,569765.9,3584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561718,1081047.00
10/04/2016 02:15,2,0.000,ALERT,213.51,303.88,59.975,1475561704,"201051344000582","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,562525.0,562525.0,3572,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561720,1081048.00
10/04/2016 02:15,2,0.000,ALERT,212.61,302.68,59.965,1475561704,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,576706.2,576706.2,3573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561722,1081049.00
10/04/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1475561704,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,686616.4,686616.4,3631,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561724,1081050.00
10/04/2016 02:15,2,0.000,ALERT,213.51,305.68,59.981,1475561704,"201051344000579","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,581278.0,581278.0,3571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561726,1081051.00
10/04/2016 02:15,2,0.000,ALERT,213.06,303.28,59.975,1475561704,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,573939.5,573939.5,3575,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561728,1081052.00
10/04/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1475561704,"201051344000438","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,575390.3,575390.3,3575,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561729,1081053.00
10/04/2016 02:15,2,0.000,ALERT,213.29,302.07,59.954,1475561704,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,566241.5,566241.5,3582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561731,1081054.00
10/04/2016 02:15,2,0.000,ALERT,212.83,304.18,59.981,1475561704,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,825569.6,825569.6,3564,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561733,1081055.00
10/04/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1475561704,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,881447.5,881447.5,3572,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561735,1081056.00
10/04/2016 02:15,2,0.000,ALERT,213.51,305.98,59.970,1475561704,"201051344000868","219011344069620",0.00,12.30,0,303.58,307.18,0.0,0.0,0.000,565465.1,565465.1,3580,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561736,1081057.00
10/04/2016 02:15,2,0.000,ALERT,212.83,304.78,59.975,1475561704,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,872559.1,872559.1,3575,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561738,1081058.00
10/04/2016 02:15,2,0.000,ALERT,213.29,305.08,59.975,1475561704,"201051344000988","219011344069620",0.00,12.30,0,300.57,306.28,0.0,0.0,0.000,542206.7,542206.7,3568,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561740,1081059.00
10/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1475561704,"201051344001025","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,575682.8,575682.8,3571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561742,1081060.00
10/04/2016 02:15,2,0.000,ALERT,213.29,305.08,60.012,1475561704,"201051344000458","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,572909.1,572909.1,3582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561744,1081061.00
10/04/2016 02:15,2,0.000,ALERT,213.96,305.08,59.938,1475561704,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,572177.9,572177.9,3588,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561745,1081062.00
10/04/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1475561704,"201051344000685","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,574549.1,574549.1,3583,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561747,1081063.00
10/04/2016 02:15,2,0.000,ALERT,213.29,302.37,59.954,1475561704,"201051344000917","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,571456.6,571456.6,3575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561749,1081064.00
10/04/2016 02:15,2,0.000,ALERT,213.51,303.28,59.970,1475561704,"201051344001145","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,576714.8,576714.8,3582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561751,1081065.00
10/04/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1475561704,"201051344000651","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,569899.0,569899.0,3572,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561753,1081066.00
10/04/2016 02:15,2,0.000,ALERT,212.38,302.98,59.970,1475561704,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,794222.5,794222.5,3554,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561755,1081067.00
10/04/2016 02:15,2,0.000,ALERT,213.51,302.37,60.012,1475561704,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,687186.1,687186.1,3631,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561756,1081068.00
10/04/2016 02:15,2,0.000,ALERT,212.83,302.98,59.970,1475561704,"201051344001135","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,566039.0,566039.0,3568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475561758,1081069.00
10/04/2016 02:15,2,0.000,ALERT,213.06,305.68,59.970,1475561704,"201051344000594","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,577375.2,577375.2,3577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561760,1081070.00
10/04/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1475561704,"201051344001203","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,574286.1,574286.1,3577,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561762,1081071.00
10/04/2016 02:15,2,0.000,ALERT,212.61,302.98,59.970,1475561704,"274151322000054","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,810484.7,810484.7,3551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561764,1081072.00
10/04/2016 02:15,2,0.000,ALERT,213.51,304.78,59.928,1475561704,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.88,0.0,0.0,0.000,564558.0,564558.0,3582,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561765,1081073.00
10/04/2016 02:15,2,0.000,ALERT,213.06,302.98,59.965,1475561704,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,570753.2,570753.2,3582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561767,1081074.00
10/04/2016 02:15,2,0.000,ALERT,213.29,305.08,59.965,1475561704,"201051344000900","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,581427.8,581427.8,3585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561769,1081075.00
10/04/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1475561704,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,569963.2,569963.2,3574,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561771,1081076.00
10/04/2016 02:15,2,0.000,ALERT,213.51,305.68,60.023,1475561704,"201051344000569","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,581336.7,581336.7,3577,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561773,1081077.00
10/04/2016 02:15,2,0.000,ALERT,213.51,305.38,59.954,1475561704,"201051344000983","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,573961.0,573961.0,3583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561775,1081078.00
10/04/2016 02:15,2,0.000,ALERT,213.51,304.48,60.007,1475561704,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,565351.2,565351.2,3577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561776,1081079.00
10/04/2016 02:15,2,0.000,ALERT,213.96,305.38,59.970,1475561704,"201051344000576","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,572924.6,572924.6,3586,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561778,1081080.00
10/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.959,1475561704,"274151322000087","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,782445.6,782445.6,3591,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475561780,1081081.00
10/04/2016 02:30,2,0.000,ALERT,213.29,303.88,60.023,1475562603,"201051344000645","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,572397.6,572397.6,3585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562605,1081082.00
10/04/2016 02:30,2,0.000,ALERT,212.61,302.37,59.959,1475562603,"274151322000085","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,809905.7,809905.7,3555,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562607,1081083.00
10/04/2016 02:30,2,0.000,ALERT,212.83,302.98,59.991,1475562603,"201051344000633","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,564074.2,564074.2,3583,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562609,1081084.00
10/04/2016 02:30,2,0.000,ALERT,213.06,304.18,59.991,1475562603,"201051344000469","219011344069620",0.00,11.70,0,301.47,306.28,0.0,0.0,0.000,566711.5,566711.5,3586,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562611,1081085.00
10/04/2016 02:30,2,0.000,ALERT,212.61,302.68,60.002,1475562603,"201051344000646","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,566908.4,566908.4,3576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562612,1081086.00
10/04/2016 02:30,2,0.000,ALERT,212.16,302.98,59.986,1475562603,"274151322000052","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,833181.2,833181.2,3562,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562614,1081087.00
10/04/2016 02:30,2,0.000,ALERT,212.83,302.98,60.002,1475562603,"201051344000585","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,577163.6,577163.6,3581,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562616,1081088.00
10/04/2016 02:30,2,0.000,ALERT,212.61,302.98,60.018,1475562603,"201051344001230","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,569765.9,569765.9,3586,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562618,1081089.00
10/04/2016 02:30,2,0.000,ALERT,213.29,303.58,60.039,1475562603,"201051344000582","219011344069620",0.00,11.70,0,302.07,305.08,0.0,0.0,0.000,562525.0,562525.0,3574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562619,1081090.00
10/04/2016 02:30,2,0.000,ALERT,212.38,302.37,60.007,1475562603,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,576706.2,576706.2,3575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562621,1081091.00
10/04/2016 02:30,2,0.000,ALERT,212.16,302.07,59.954,1475562603,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,686616.4,686616.4,3633,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562623,1081092.00
10/04/2016 02:30,2,0.000,ALERT,212.83,304.48,60.002,1475562603,"201051344000579","219011344069620",0.00,12.70,0,302.98,307.48,0.0,0.0,0.000,581278.0,581278.0,3573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562625,1081093.00
10/04/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1475562603,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,573939.5,573939.5,3577,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562627,1081094.00
10/04/2016 02:30,2,0.000,ALERT,212.83,302.98,60.007,1475562603,"201051344000438","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,575390.3,575390.3,3577,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562628,1081095.00
10/04/2016 02:30,2,0.000,ALERT,212.83,302.07,60.002,1475562603,"201051344000417","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,566241.5,566241.5,3584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562630,1081096.00
