ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 02:30,2,0.000,ALERT,212.38,302.68,59.959,1475562603,"274151322000083","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,825569.6,825569.6,3566,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562632,1081097.00
10/04/2016 02:30,2,0.000,ALERT,213.06,302.98,59.996,1475562603,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,881447.5,881447.5,3574,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562634,1081098.00
10/04/2016 02:30,2,0.000,ALERT,213.06,305.38,60.028,1475562603,"201051344000868","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,565465.1,565465.1,3582,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562636,1081099.00
10/04/2016 02:30,2,0.000,ALERT,212.38,303.58,59.996,1475562603,"274151322000095","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,872559.1,872559.1,3577,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562638,1081100.00
10/04/2016 02:30,2,0.000,ALERT,212.83,304.18,60.002,1475562603,"201051344000988","219011344069620",0.00,12.30,0,299.97,306.58,0.0,0.0,0.000,542206.7,542206.7,3570,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562639,1081101.00
10/04/2016 02:30,2,0.000,ALERT,212.61,302.07,60.002,1475562603,"201051344001025","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,575682.8,575682.8,3573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562641,1081102.00
10/04/2016 02:30,2,0.000,ALERT,213.06,304.48,60.007,1475562603,"201051344000458","219011344069620",0.00,13.00,0,302.37,307.48,0.0,0.0,0.000,572909.1,572909.1,3584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562643,1081103.00
10/04/2016 02:30,2,0.000,ALERT,213.51,303.88,59.996,1475562603,"201051344000853","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,572177.9,572177.9,3590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562645,1081104.00
10/04/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1475562603,"201051344000685","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,574549.1,574549.1,3585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562647,1081105.00
10/04/2016 02:30,2,0.000,ALERT,213.06,302.37,59.996,1475562603,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,571456.6,571456.6,3577,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562648,1081106.00
10/04/2016 02:30,2,0.000,ALERT,213.29,303.28,59.986,1475562603,"201051344001145","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,576714.8,576714.8,3584,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562650,1081107.00
10/04/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1475562603,"201051344000651","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,569899.0,569899.0,3574,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562652,1081108.00
10/04/2016 02:30,2,0.000,ALERT,212.16,302.68,60.002,1475562603,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,794222.5,794222.5,3556,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562654,1081109.00
10/04/2016 02:30,2,0.000,ALERT,213.06,301.47,60.028,1475562603,"274151322000068","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,687186.1,687186.1,3633,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562656,1081110.00
10/04/2016 02:30,2,0.000,ALERT,212.61,302.68,59.986,1475562603,"201051344001135","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,566039.0,566039.0,3570,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562657,1081111.00
10/04/2016 02:30,2,0.000,ALERT,212.61,304.48,59.996,1475562603,"201051344000594","219011344069620",0.00,12.70,0,302.07,307.18,0.0,0.0,0.000,577375.2,577375.2,3579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562659,1081112.00
10/04/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1475562603,"201051344001203","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,574286.1,574286.1,3579,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562661,1081113.00
10/04/2016 02:30,2,0.000,ALERT,212.38,302.68,59.986,1475562603,"274151322000054","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,810484.7,810484.7,3553,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562663,1081114.00
10/04/2016 02:30,2,0.000,ALERT,213.29,303.88,60.002,1475562603,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,564558.0,564558.0,3584,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562664,1081115.00
10/04/2016 02:30,2,0.000,ALERT,213.06,302.68,59.986,1475562603,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,570753.2,570753.2,3584,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562666,1081116.00
10/04/2016 02:30,2,0.000,ALERT,212.83,304.18,59.991,1475562603,"201051344000900","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,581427.8,581427.8,3587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562668,1081117.00
10/04/2016 02:30,2,0.000,ALERT,213.06,303.58,59.996,1475562603,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.88,0.0,0.0,0.000,569963.2,569963.2,3576,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562670,1081118.00
10/04/2016 02:30,2,0.000,ALERT,212.83,304.78,59.986,1475562603,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,581336.7,581336.7,3579,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562672,1081119.00
10/04/2016 02:30,2,0.000,ALERT,213.06,304.48,59.986,1475562603,"201051344000983","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,573961.0,573961.0,3585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562674,1081120.00
10/04/2016 02:30,2,0.000,ALERT,213.06,304.18,60.002,1475562603,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,565351.2,565351.2,3579,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562676,1081121.00
10/04/2016 02:30,2,0.000,ALERT,213.51,305.08,59.986,1475562603,"201051344000576","219011344069620",0.00,12.00,0,302.37,307.18,0.0,0.0,0.000,572924.6,572924.6,3588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475562677,1081122.00
10/04/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1475562603,"274151322000087","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,782445.6,782445.6,3593,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475562679,1081123.00
10/04/2016 02:45,2,0.000,ALERT,213.96,305.08,59.991,1475563503,"201051344000645","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,572397.6,572397.6,3587,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563505,1081124.00
10/04/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1475563503,"274151322000085","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,809905.7,809905.7,3557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563507,1081125.00
10/04/2016 02:45,2,0.000,ALERT,213.96,304.78,59.991,1475563503,"201051344000633","219011344069620",0.00,12.00,0,299.67,306.58,0.0,0.0,0.000,564074.2,564074.2,3585,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563509,1081126.00
10/04/2016 02:45,2,0.000,ALERT,213.51,305.08,59.996,1475563503,"201051344000469","219011344069620",0.00,11.30,0,301.17,306.58,0.0,0.0,0.000,566711.5,566711.5,3588,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563511,1081127.00
10/04/2016 02:45,2,0.000,ALERT,212.61,302.68,59.991,1475563503,"201051344000646","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,566908.4,566908.4,3578,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563513,1081128.00
10/04/2016 02:45,2,0.000,ALERT,212.38,303.28,59.986,1475563503,"274151322000052","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,833181.2,833181.2,3564,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563514,1081129.00
10/04/2016 02:45,2,0.000,ALERT,213.29,303.28,59.991,1475563503,"201051344000585","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,577163.6,577163.6,3583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563516,1081130.00
10/04/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1475563503,"201051344001230","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,569765.9,569765.9,3588,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563518,1081131.00
10/04/2016 02:45,2,0.000,ALERT,213.51,303.88,59.996,1475563503,"201051344000582","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,562525.0,562525.0,3576,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563520,1081132.00
10/04/2016 02:45,2,0.000,ALERT,212.61,302.98,59.949,1475563503,"201051344000955","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,576706.2,576706.2,3577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563521,1081133.00
10/04/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1475563503,"274151322000094","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,686616.4,686616.4,3635,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563523,1081134.00
10/04/2016 02:45,2,0.000,ALERT,213.29,305.38,59.991,1475563503,"201051344000579","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,581278.0,581278.0,3575,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563525,1081135.00
10/04/2016 02:45,2,0.000,ALERT,212.83,303.28,59.996,1475563503,"201051344000890","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,573939.5,573939.5,3579,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563527,1081136.00
10/04/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1475563503,"201051344000438","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,575390.3,575390.3,3579,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563529,1081137.00
10/04/2016 02:45,2,0.000,ALERT,213.29,302.37,59.986,1475563503,"201051344000417","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,566241.5,566241.5,3586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563531,1081138.00
10/04/2016 02:45,2,0.000,ALERT,212.61,303.28,59.975,1475563503,"274151322000083","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,825569.6,825569.6,3568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563532,1081139.00
10/04/2016 02:45,2,0.000,ALERT,213.29,303.28,59.970,1475563503,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,881447.5,881447.5,3576,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563534,1081140.00
10/04/2016 02:45,2,0.000,ALERT,213.29,305.68,59.991,1475563503,"201051344000868","219011344069620",0.00,12.00,0,302.68,307.48,0.0,0.0,0.000,565465.1,565465.1,3584,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563536,1081141.00
10/04/2016 02:45,2,0.000,ALERT,212.61,303.88,59.986,1475563503,"274151322000095","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,872559.1,872559.1,3579,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563538,1081142.00
10/04/2016 02:45,2,0.000,ALERT,213.29,304.78,60.018,1475563503,"201051344000988","219011344069620",0.00,12.30,0,299.67,306.58,0.0,0.0,0.000,542206.7,542206.7,3572,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563540,1081143.00
10/04/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1475563503,"201051344001025","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,575682.8,575682.8,3575,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563542,1081144.00
10/04/2016 02:45,2,0.000,ALERT,213.29,305.08,60.007,1475563503,"201051344000458","219011344069620",0.00,13.00,0,302.07,307.48,0.0,0.0,0.000,572909.1,572909.1,3586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563543,1081145.00
10/04/2016 02:45,2,0.000,ALERT,213.96,305.08,59.981,1475563503,"201051344000853","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,572177.9,572177.9,3592,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563545,1081146.00
10/04/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1475563503,"201051344000685","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,574549.1,574549.1,3587,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563547,1081147.00
10/04/2016 02:45,2,0.000,ALERT,213.06,302.37,59.938,1475563503,"201051344000917","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,571456.6,571456.6,3579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563549,1081148.00
10/04/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1475563503,"201051344001145","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,576714.8,576714.8,3586,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563550,1081149.00
10/04/2016 02:45,2,0.000,ALERT,213.29,302.37,59.986,1475563503,"201051344000651","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,569899.0,569899.0,3576,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563552,1081150.00
10/04/2016 02:45,2,0.000,ALERT,212.16,302.68,59.981,1475563503,"274151322000088","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,794222.5,794222.5,3558,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563554,1081151.00
10/04/2016 02:45,2,0.000,ALERT,213.29,301.77,60.002,1475563503,"274151322000068","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,687186.1,687186.1,3635,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563556,1081152.00
10/04/2016 02:45,2,0.000,ALERT,212.61,302.98,59.981,1475563503,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,566039.0,566039.0,3572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563558,1081153.00
10/04/2016 02:45,2,0.000,ALERT,213.06,305.38,59.986,1475563503,"201051344000594","219011344069620",0.00,12.30,0,301.77,307.48,0.0,0.0,0.000,577375.2,577375.2,3581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563559,1081154.00
10/04/2016 02:45,2,0.000,ALERT,213.06,302.68,59.944,1475563503,"201051344001203","219011344069620",0.00,12.00,0,299.97,306.28,0.0,0.0,0.000,574286.1,574286.1,3581,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563561,1081155.00
10/04/2016 02:45,2,0.000,ALERT,212.38,302.98,59.981,1475563503,"274151322000054","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,810484.7,810484.7,3555,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563563,1081156.00
10/04/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1475563503,"201051344000867","219011344069620",0.00,12.70,0,301.47,307.18,0.0,0.0,0.000,564558.0,564558.0,3586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563565,1081157.00
10/04/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1475563503,"201051344001093","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,570753.2,570753.2,3586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563567,1081158.00
10/04/2016 02:45,2,0.000,ALERT,213.29,304.78,59.986,1475563503,"201051344000900","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,581427.8,581427.8,3589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563568,1081159.00
10/04/2016 02:45,2,0.000,ALERT,213.51,304.48,59.986,1475563503,"201051344000648","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,569963.2,569963.2,3578,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563570,1081160.00
10/04/2016 02:45,2,0.000,ALERT,213.29,305.38,59.981,1475563503,"201051344000569","219011344069620",0.00,12.00,0,302.37,307.18,0.0,0.0,0.000,581336.7,581336.7,3581,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475563572,1081161.00
10/04/2016 02:45,2,0.000,ALERT,213.29,305.08,59.981,1475563503,"201051344000983","219011344069620",0.00,12.30,0,302.37,307.18,0.0,0.0,0.000,573961.0,573961.0,3587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563574,1081162.00
10/04/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1475563503,"201051344001158","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,565351.2,565351.2,3581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563575,1081163.00
10/04/2016 02:45,2,0.000,ALERT,213.74,305.38,59.981,1475563503,"201051344000576","219011344069620",0.00,11.70,0,302.07,307.18,0.0,0.0,0.000,572924.6,572924.6,3590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563577,1081164.00
10/04/2016 02:45,2,0.000,ALERT,212.61,302.37,59.938,1475563503,"274151322000087","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,782445.6,782445.6,3595,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475563579,1081165.00
10/04/2016 03:00,2,0.000,ALERT,213.74,304.78,60.034,1475564403,"201051344000645","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,572397.6,572397.6,3589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564405,1081166.00
10/04/2016 03:00,2,0.000,ALERT,213.06,302.68,60.012,1475564403,"274151322000085","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,809905.7,809905.7,3559,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564407,1081167.00
10/04/2016 03:00,2,0.000,ALERT,213.74,304.48,59.996,1475564403,"201051344000633","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,564074.2,564074.2,3587,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564409,1081168.00
10/04/2016 03:00,2,0.000,ALERT,213.29,304.48,60.018,1475564403,"201051344000469","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,566711.5,566711.5,3590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564411,1081169.00
10/04/2016 03:00,2,0.000,ALERT,212.83,302.68,60.028,1475564403,"201051344000646","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,566908.4,566908.4,3580,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564412,1081170.00
10/04/2016 03:00,2,0.000,ALERT,212.61,303.58,60.007,1475564403,"274151322000052","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,833181.2,833181.2,3566,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564414,1081171.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.68,60.039,1475564403,"201051344000585","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,577163.6,577163.6,3585,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564416,1081172.00
10/04/2016 03:00,2,0.000,ALERT,213.06,303.28,59.996,1475564403,"201051344001230","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,569765.9,569765.9,3590,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564418,1081173.00
10/04/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1475564403,"201051344000582","219011344069620",0.00,11.30,0,302.07,305.08,0.0,0.0,0.000,562525.0,562525.0,3578,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564420,1081174.00
10/04/2016 03:00,2,0.000,ALERT,212.83,302.98,60.007,1475564403,"201051344000955","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,576706.2,576706.2,3579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564421,1081175.00
10/04/2016 03:00,2,0.000,ALERT,212.83,302.68,59.996,1475564403,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,686616.4,686616.4,3637,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564423,1081176.00
10/04/2016 03:00,2,0.000,ALERT,213.29,304.48,59.996,1475564403,"201051344000579","219011344069620",0.00,12.30,0,303.88,307.18,0.0,0.0,0.000,581278.0,581278.0,3577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564425,1081177.00
10/04/2016 03:00,2,0.000,ALERT,213.06,303.58,60.002,1475564403,"201051344000890","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,573939.5,573939.5,3581,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564427,1081178.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.98,59.986,1475564403,"201051344000438","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,575390.3,575390.3,3581,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564428,1081179.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.37,60.002,1475564403,"201051344000417","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,566241.5,566241.5,3588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564430,1081180.00
10/04/2016 03:00,2,0.000,ALERT,212.83,303.58,59.991,1475564403,"274151322000083","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,825569.6,825569.6,3570,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564432,1081181.00
10/04/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1475564403,"274151322000076","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,881447.5,881447.5,3578,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564434,1081182.00
10/04/2016 03:00,2,0.000,ALERT,213.29,305.08,59.996,1475564403,"201051344000868","219011344069620",0.00,12.00,0,303.58,307.48,0.0,0.0,0.000,565465.1,565465.1,3586,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564436,1081183.00
10/04/2016 03:00,2,0.000,ALERT,212.83,303.88,59.996,1475564403,"274151322000095","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,872559.1,872559.1,3581,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564438,1081184.00
10/04/2016 03:00,2,0.000,ALERT,213.06,304.18,59.949,1475564403,"201051344000988","219011344069620",0.00,12.30,0,300.57,306.28,0.0,0.0,0.000,542206.7,542206.7,3574,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564439,1081185.00
10/04/2016 03:00,2,0.000,ALERT,213.06,302.07,60.002,1475564403,"201051344001025","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,575682.8,575682.8,3577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564441,1081186.00
10/04/2016 03:00,2,0.000,ALERT,213.06,304.78,60.039,1475564403,"201051344000458","219011344069620",0.00,13.00,0,303.28,307.48,0.0,0.0,0.000,572909.1,572909.1,3588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564443,1081187.00
10/04/2016 03:00,2,0.000,ALERT,213.74,304.48,59.991,1475564403,"201051344000853","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,572177.9,572177.9,3594,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564445,1081188.00
10/04/2016 03:00,2,0.000,ALERT,213.51,302.68,60.007,1475564403,"201051344000685","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,574549.1,574549.1,3589,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564447,1081189.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1475564403,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,571456.6,571456.6,3581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564448,1081190.00
10/04/2016 03:00,2,0.000,ALERT,213.51,303.58,60.007,1475564403,"201051344001145","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,576714.8,576714.8,3588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564450,1081191.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.37,60.007,1475564403,"201051344000651","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,569899.0,569899.0,3578,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564452,1081192.00
10/04/2016 03:00,2,0.000,ALERT,212.16,302.37,60.028,1475564403,"274151322000088","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,794222.5,794222.5,3560,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564454,1081193.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.37,60.002,1475564403,"274151322000068","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,687186.1,687186.1,3637,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564456,1081194.00
10/04/2016 03:00,2,0.000,ALERT,212.83,302.98,60.034,1475564403,"201051344001135","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,566039.0,566039.0,3574,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564457,1081195.00
10/04/2016 03:00,2,0.000,ALERT,212.83,305.08,59.996,1475564403,"201051344000594","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,577375.2,577375.2,3583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564459,1081196.00
10/04/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1475564403,"201051344001203","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,574286.1,574286.1,3583,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564461,1081197.00
10/04/2016 03:00,2,0.000,ALERT,212.61,303.58,60.012,1475564403,"274151322000054","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,810484.7,810484.7,3557,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564463,1081198.00
10/04/2016 03:00,2,0.000,ALERT,213.51,304.48,60.002,1475564403,"201051344000867","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,564558.0,564558.0,3588,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564464,1081199.00
10/04/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1475564403,"201051344001093","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,570753.2,570753.2,3588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564466,1081200.00
10/04/2016 03:00,2,0.000,ALERT,213.29,304.48,59.996,1475564403,"201051344000900","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,581427.8,581427.8,3591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564468,1081201.00
10/04/2016 03:00,2,0.000,ALERT,213.51,304.18,60.034,1475564403,"201051344000648","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,569963.2,569963.2,3580,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564470,1081202.00
10/04/2016 03:00,2,0.000,ALERT,213.51,305.08,60.002,1475564403,"201051344000569","219011344069620",0.00,12.00,0,303.58,307.48,0.0,0.0,0.000,581336.7,581336.7,3583,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564472,1081203.00
10/04/2016 03:00,2,0.000,ALERT,213.51,304.78,59.991,1475564403,"201051344000983","219011344069620",0.00,12.00,0,303.28,306.88,0.0,0.0,0.000,573961.0,573961.0,3589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564473,1081204.00
10/04/2016 03:00,2,0.000,ALERT,213.29,304.18,59.991,1475564403,"201051344001158","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,565351.2,565351.2,3583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564475,1081205.00
10/04/2016 03:00,2,0.000,ALERT,213.74,304.78,60.012,1475564403,"201051344000576","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,572924.6,572924.6,3592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475564477,1081206.00
10/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.991,1475564403,"274151322000087","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,782445.6,782445.6,3597,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475564479,1081207.00
10/04/2016 03:15,2,0.000,ALERT,213.96,304.78,59.981,1475565303,"201051344000645","219011344069620",0.00,12.30,0,302.98,306.28,0.0,0.0,0.000,572397.6,572397.6,3591,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565305,1081208.00
10/04/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1475565303,"274151322000085","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,809905.7,809905.7,3561,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565307,1081209.00
10/04/2016 03:15,2,0.000,ALERT,213.96,304.48,59.986,1475565303,"201051344000633","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,564074.2,564074.2,3589,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565309,1081210.00
10/04/2016 03:15,2,0.000,ALERT,213.51,304.78,59.965,1475565303,"201051344000469","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,566711.5,566711.5,3592,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565311,1081211.00
10/04/2016 03:15,2,0.000,ALERT,213.06,303.58,59.981,1475565303,"201051344000646","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,566908.4,566908.4,3582,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565313,1081212.00
10/04/2016 03:15,2,0.000,ALERT,212.38,303.58,59.981,1475565303,"274151322000052","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,833181.2,833181.2,3568,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565314,1081213.00
10/04/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1475565303,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,577163.6,577163.6,3587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565316,1081214.00
10/04/2016 03:15,2,0.000,ALERT,213.29,303.88,59.981,1475565303,"201051344001230","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,569765.9,569765.9,3592,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565318,1081215.00
10/04/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1475565303,"201051344000582","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,562525.0,562525.0,3580,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565320,1081216.00
10/04/2016 03:15,2,0.000,ALERT,212.83,303.58,59.991,1475565303,"201051344000955","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,576706.2,576706.2,3581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565321,1081217.00
10/04/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1475565303,"274151322000094","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,686616.4,686616.4,3639,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565323,1081218.00
10/04/2016 03:15,2,0.000,ALERT,213.51,305.08,60.028,1475565303,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,581278.0,581278.0,3579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565325,1081219.00
10/04/2016 03:15,2,0.000,ALERT,213.06,303.88,59.996,1475565303,"201051344000890","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,573939.5,573939.5,3583,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565327,1081220.00
10/04/2016 03:15,2,0.000,ALERT,213.29,303.58,59.954,1475565303,"201051344000438","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,575390.3,575390.3,3583,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565329,1081221.00
10/04/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1475565303,"201051344000417","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,566241.5,566241.5,3590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565331,1081222.00
10/04/2016 03:15,2,0.000,ALERT,212.38,303.58,60.012,1475565303,"274151322000083","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,825569.6,825569.6,3572,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565332,1081223.00
10/04/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1475565303,"274151322000076","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,881447.5,881447.5,3580,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565334,1081224.00
10/04/2016 03:15,2,0.000,ALERT,213.51,305.38,59.981,1475565303,"201051344000868","219011344069620",0.00,12.00,0,303.28,306.88,0.0,0.0,0.000,565465.1,565465.1,3588,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565336,1081225.00
10/04/2016 03:15,2,0.000,ALERT,213.29,304.78,60.028,1475565303,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,542206.7,542206.7,3576,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565339,1081226.00
10/04/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1475565303,"201051344001025","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,575682.8,575682.8,3579,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565341,1081227.00
10/04/2016 03:15,2,0.000,ALERT,213.29,305.08,59.986,1475565303,"201051344000458","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,572909.1,572909.1,3590,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565343,1081228.00
10/04/2016 03:15,2,0.000,ALERT,213.96,304.78,59.986,1475565303,"201051344000853","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,572177.9,572177.9,3596,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565345,1081229.00
10/04/2016 03:15,2,0.000,ALERT,213.74,303.88,60.012,1475565303,"201051344000685","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,574549.1,574549.1,3591,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565347,1081230.00
10/04/2016 03:15,2,0.000,ALERT,213.51,303.28,59.986,1475565303,"201051344000917","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,571456.6,571456.6,3583,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565348,1081231.00
10/04/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1475565303,"201051344001145","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,576714.8,576714.8,3590,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565350,1081232.00
10/04/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1475565303,"201051344000651","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,569899.0,569899.0,3580,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565352,1081233.00
10/04/2016 03:15,2,0.000,ALERT,212.16,302.98,59.991,1475565303,"274151322000088","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,794222.5,794222.5,3562,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565354,1081234.00
10/04/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1475565303,"274151322000068","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,687186.1,687186.1,3639,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565356,1081235.00
10/04/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1475565303,"201051344001135","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,566039.0,566039.0,3576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565357,1081236.00
10/04/2016 03:15,2,0.000,ALERT,213.06,305.08,59.986,1475565303,"201051344000594","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,577375.2,577375.2,3585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565359,1081237.00
10/04/2016 03:15,2,0.000,ALERT,213.29,302.98,59.959,1475565303,"201051344001203","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,574286.1,574286.1,3585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565361,1081238.00
10/04/2016 03:15,2,0.000,ALERT,212.38,302.68,59.975,1475565303,"274151322000054","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,810484.7,810484.7,3559,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565363,1081239.00
10/04/2016 03:15,2,0.000,ALERT,213.74,304.48,59.986,1475565303,"201051344000867","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,564558.0,564558.0,3590,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565365,1081240.00
10/04/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1475565303,"201051344001093","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,570753.2,570753.2,3590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565366,1081241.00
