ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1475565303,"201051344000900","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,581427.8,581427.8,3593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565368,1081242.00
10/04/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1475565303,"201051344000648","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,569963.2,569963.2,3582,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565370,1081243.00
10/04/2016 03:15,2,0.000,ALERT,213.51,305.38,59.986,1475565303,"201051344000569","219011344069620",0.00,12.00,0,302.98,307.18,0.0,0.0,0.000,581336.7,581336.7,3585,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565372,1081244.00
10/04/2016 03:15,2,0.000,ALERT,213.51,305.08,59.986,1475565303,"201051344000983","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,573961.0,573961.0,3591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475565374,1081245.00
10/04/2016 03:15,2,0.000,ALERT,213.51,304.78,59.996,1475565303,"201051344001158","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,565351.2,565351.2,3585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565375,1081246.00
10/04/2016 03:15,2,0.000,ALERT,213.96,305.38,59.975,1475565303,"201051344000576","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,572924.6,572924.6,3594,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565377,1081247.00
10/04/2016 03:15,2,0.000,ALERT,212.83,302.98,59.991,1475565303,"274151322000087","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,782445.6,782445.6,3599,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565379,1081248.00
10/04/2016 03:15,2,0.000,ALERT,212.83,303.58,59.991,1475565303,"274151322000095","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,872559.1,872559.1,3583,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475565381,1081249.00
10/04/2016 03:30,2,0.000,ALERT,213.51,304.18,59.949,1475566204,"201051344000645","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,572397.6,572397.6,3593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566206,1081250.00
10/04/2016 03:30,2,0.000,ALERT,213.06,302.98,59.912,1475566204,"274151322000085","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,809905.7,809905.7,3563,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566207,1081251.00
10/04/2016 03:30,2,0.000,ALERT,213.74,303.88,59.954,1475566204,"201051344000633","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,564074.2,564074.2,3591,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566209,1081252.00
10/04/2016 03:30,2,0.000,ALERT,213.29,304.18,59.991,1475566204,"201051344000469","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,566711.5,566711.5,3594,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566211,1081253.00
10/04/2016 03:30,2,0.000,ALERT,212.83,302.68,59.970,1475566204,"201051344000646","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,566908.4,566908.4,3584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566213,1081254.00
10/04/2016 03:30,2,0.000,ALERT,212.38,303.58,59.949,1475566204,"274151322000052","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,833181.2,833181.2,3570,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566215,1081255.00
10/04/2016 03:30,2,0.000,ALERT,213.29,303.28,59.970,1475566204,"201051344000585","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,577163.6,577163.6,3589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566216,1081256.00
10/04/2016 03:30,2,0.000,ALERT,213.06,303.28,59.965,1475566204,"201051344001230","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,569765.9,569765.9,3594,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566218,1081257.00
10/04/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1475566204,"201051344000582","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,562525.0,562525.0,3582,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566220,1081258.00
10/04/2016 03:30,2,0.000,ALERT,212.61,302.68,59.965,1475566204,"201051344000955","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,576706.2,576706.2,3583,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566222,1081259.00
10/04/2016 03:30,2,0.000,ALERT,212.83,302.68,59.975,1475566204,"274151322000094","219011344069620",0.00,12.30,0,300.87,303.88,0.0,0.0,0.000,686616.4,686616.4,3641,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566224,1081260.00
10/04/2016 03:30,2,0.000,ALERT,213.29,304.78,59.965,1475566204,"201051344000579","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,581278.0,581278.0,3581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566225,1081261.00
10/04/2016 03:30,2,0.000,ALERT,213.06,303.28,59.933,1475566204,"201051344000890","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,573939.5,573939.5,3585,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566227,1081262.00
10/04/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1475566204,"201051344000438","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,575390.3,575390.3,3585,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566229,1081263.00
10/04/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1475566204,"201051344000417","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,566241.5,566241.5,3592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566231,1081264.00
10/04/2016 03:30,2,0.000,ALERT,212.83,303.28,59.970,1475566204,"274151322000083","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,825569.6,825569.6,3574,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566233,1081265.00
10/04/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1475566204,"274151322000076","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,881447.5,881447.5,3582,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566234,1081266.00
10/04/2016 03:30,2,0.000,ALERT,213.29,304.78,59.965,1475566204,"201051344000868","219011344069620",0.00,12.30,0,303.58,306.88,0.0,0.0,0.000,565465.1,565465.1,3590,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566236,1081267.00
10/04/2016 03:30,2,0.000,ALERT,212.61,303.88,59.970,1475566204,"274151322000095","219011344069620",0.00,12.00,0,302.37,305.38,0.0,0.0,0.000,872559.1,872559.1,3585,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566238,1081268.00
10/04/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1475566204,"201051344000988","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,542206.7,542206.7,3578,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566240,1081269.00
10/04/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1475566204,"201051344001025","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,575682.8,575682.8,3581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566242,1081270.00
10/04/2016 03:30,2,0.000,ALERT,213.06,304.18,60.007,1475566204,"201051344000458","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,572909.1,572909.1,3592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566243,1081271.00
10/04/2016 03:30,2,0.000,ALERT,213.74,303.88,59.981,1475566204,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,572177.9,572177.9,3598,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566245,1081272.00
10/04/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1475566204,"201051344000685","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,574549.1,574549.1,3593,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566247,1081273.00
10/04/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1475566204,"201051344000917","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,571456.6,571456.6,3585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566249,1081274.00
10/04/2016 03:30,2,0.000,ALERT,213.29,302.68,60.018,1475566204,"201051344001145","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,576714.8,576714.8,3592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566251,1081275.00
10/04/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1475566204,"201051344000651","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,569899.0,569899.0,3582,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566253,1081276.00
10/04/2016 03:30,2,0.000,ALERT,212.16,302.68,59.986,1475566204,"274151322000088","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,794222.5,794222.5,3564,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566255,1081277.00
10/04/2016 03:30,2,0.000,ALERT,213.29,301.77,59.970,1475566204,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,687186.1,687186.1,3641,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566256,1081278.00
10/04/2016 03:30,2,0.000,ALERT,212.61,302.37,59.991,1475566204,"201051344001135","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,566039.0,566039.0,3578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566258,1081279.00
10/04/2016 03:30,2,0.000,ALERT,212.83,304.78,59.986,1475566204,"201051344000594","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,577375.2,577375.2,3587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566260,1081280.00
10/04/2016 03:30,2,0.000,ALERT,213.06,302.37,59.981,1475566204,"201051344001203","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,574286.1,574286.1,3587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566262,1081281.00
10/04/2016 03:30,2,0.000,ALERT,212.38,302.37,60.007,1475566204,"274151322000054","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,810484.7,810484.7,3561,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566264,1081282.00
10/04/2016 03:30,2,0.000,ALERT,213.29,303.88,59.954,1475566204,"201051344000867","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,564558.0,564558.0,3592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566265,1081283.00
10/04/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1475566204,"201051344001093","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,570753.2,570753.2,3592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566267,1081284.00
10/04/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1475566204,"201051344000900","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,581427.8,581427.8,3595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566269,1081285.00
10/04/2016 03:30,2,0.000,ALERT,213.29,303.28,59.996,1475566204,"201051344000648","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,569963.2,569963.2,3584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566271,1081286.00
10/04/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1475566204,"201051344000569","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,581336.7,581336.7,3587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566273,1081287.00
10/04/2016 03:30,2,0.000,ALERT,213.29,304.48,60.018,1475566204,"201051344000983","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,573961.0,573961.0,3593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475566275,1081288.00
10/04/2016 03:30,2,0.000,ALERT,213.29,304.18,59.959,1475566204,"201051344001158","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,565351.2,565351.2,3587,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566276,1081289.00
10/04/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1475566204,"201051344000576","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,572924.6,572924.6,3596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566278,1081290.00
10/04/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1475566204,"274151322000087","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,782445.6,782445.6,3601,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475566280,1081291.00
10/04/2016 03:45,2,0.000,ALERT,213.74,304.18,59.981,1475567103,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,572397.6,572397.6,3595,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567105,1081292.00
10/04/2016 03:45,2,0.000,ALERT,212.83,302.68,59.975,1475567103,"274151322000085","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,809905.7,809905.7,3565,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567107,1081293.00
10/04/2016 03:45,2,0.000,ALERT,213.74,303.88,59.975,1475567103,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,564074.2,564074.2,3593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567109,1081294.00
10/04/2016 03:45,2,0.000,ALERT,213.29,304.18,59.986,1475567103,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,566711.5,566711.5,3596,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567111,1081295.00
10/04/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1475567103,"201051344000646","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,566908.4,566908.4,3586,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567112,1081296.00
10/04/2016 03:45,2,0.000,ALERT,212.38,302.98,59.938,1475567103,"274151322000052","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,833181.2,833181.2,3572,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567114,1081297.00
10/04/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1475567103,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,577163.6,577163.6,3591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567116,1081298.00
10/04/2016 03:45,2,0.000,ALERT,213.06,302.68,59.981,1475567103,"201051344001230","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,569765.9,569765.9,3596,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567118,1081299.00
10/04/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1475567103,"201051344000582","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,562525.0,562525.0,3584,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567119,1081300.00
10/04/2016 03:45,2,0.000,ALERT,212.61,302.37,59.986,1475567103,"201051344000955","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,576706.2,576706.2,3585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567121,1081301.00
10/04/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1475567103,"274151322000094","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,686616.4,686616.4,3643,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567123,1081302.00
10/04/2016 03:45,2,0.000,ALERT,213.06,304.78,59.981,1475567103,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,581278.0,581278.0,3583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567125,1081303.00
10/04/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1475567103,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,573939.5,573939.5,3587,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567127,1081304.00
10/04/2016 03:45,2,0.000,ALERT,213.06,302.68,59.981,1475567103,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,575390.3,575390.3,3587,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567129,1081305.00
10/04/2016 03:45,2,0.000,ALERT,213.29,301.77,59.986,1475567103,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,566241.5,566241.5,3594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567130,1081306.00
10/04/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1475567103,"274151322000083","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,825569.6,825569.6,3576,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567132,1081307.00
10/04/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1475567103,"274151322000076","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,881447.5,881447.5,3584,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567134,1081308.00
10/04/2016 03:45,2,0.000,ALERT,213.06,304.78,60.028,1475567103,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,565465.1,565465.1,3592,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567136,1081309.00
10/04/2016 03:45,2,0.000,ALERT,212.61,303.58,59.970,1475567103,"274151322000095","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,872559.1,872559.1,3587,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567138,1081310.00
10/04/2016 03:45,2,0.000,ALERT,213.29,304.18,59.986,1475567103,"201051344000988","219011344069620",0.00,12.70,0,299.67,305.38,0.0,0.0,0.000,542206.7,542206.7,3580,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567140,1081311.00
10/04/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1475567103,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,575682.8,575682.8,3583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567141,1081312.00
10/04/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1475567103,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,572909.1,572909.1,3594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567143,1081313.00
10/04/2016 03:45,2,0.000,ALERT,213.51,303.88,60.034,1475567103,"201051344000853","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,572177.9,572177.9,3600,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567145,1081314.00
10/04/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1475567103,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,574549.1,574549.1,3595,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567147,1081315.00
10/04/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1475567103,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571456.6,571456.6,3587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567149,1081316.00
10/04/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1475567103,"201051344001145","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,576714.8,576714.8,3594,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567150,1081317.00
10/04/2016 03:45,2,0.000,ALERT,213.06,301.77,59.981,1475567103,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,569899.0,569899.0,3584,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567152,1081318.00
10/04/2016 03:45,2,0.000,ALERT,212.16,302.37,59.938,1475567103,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,794222.5,794222.5,3566,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567154,1081319.00
10/04/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1475567103,"274151322000068","219011344069620",0.00,13.70,0,300.87,303.58,0.0,0.0,0.000,687186.1,687186.1,3643,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567156,1081320.00
10/04/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1475567103,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,566039.0,566039.0,3580,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567158,1081321.00
10/04/2016 03:45,2,0.000,ALERT,213.06,304.78,59.954,1475567103,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,577375.2,577375.2,3589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567159,1081322.00
10/04/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1475567103,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,574286.1,574286.1,3589,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567161,1081323.00
10/04/2016 03:45,2,0.000,ALERT,212.38,302.98,59.944,1475567103,"274151322000054","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,810484.7,810484.7,3563,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567163,1081324.00
10/04/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1475567103,"201051344000867","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,564558.0,564558.0,3594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475567165,1081325.00
10/04/2016 03:45,2,0.000,ALERT,213.29,302.37,59.996,1475567103,"201051344001093","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,570753.2,570753.2,3594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567167,1081326.00
10/04/2016 03:45,2,0.000,ALERT,213.29,304.18,59.965,1475567103,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,581427.8,581427.8,3597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567169,1081327.00
10/04/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1475567103,"201051344000648","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,569963.2,569963.2,3586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567170,1081328.00
10/04/2016 03:45,2,0.000,ALERT,213.29,304.48,59.965,1475567103,"201051344000569","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,581336.7,581336.7,3589,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567172,1081329.00
10/04/2016 03:45,2,0.000,ALERT,213.29,304.18,59.970,1475567103,"201051344000983","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,573961.0,573961.0,3595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567174,1081330.00
10/04/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1475567103,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,565351.2,565351.2,3589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567176,1081331.00
10/04/2016 03:45,2,0.000,ALERT,213.51,304.48,59.986,1475567103,"201051344000576","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,572924.6,572924.6,3598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567178,1081332.00
10/04/2016 03:45,2,0.000,ALERT,212.61,302.07,59.981,1475567103,"274151322000087","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,782445.6,782445.6,3603,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475567180,1081333.00
10/04/2016 04:00,2,0.000,ALERT,213.74,303.58,59.996,1475568004,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,572397.6,572397.6,3597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568006,1081334.00
10/04/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1475568004,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,809905.7,809905.7,3567,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568008,1081335.00
10/04/2016 04:00,2,0.000,ALERT,213.51,302.98,59.954,1475568004,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,564074.2,564074.2,3595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568009,1081336.00
10/04/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1475568004,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,566711.5,566711.5,3598,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568011,1081337.00
10/04/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1475568004,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,566908.4,566908.4,3588,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568013,1081338.00
10/04/2016 04:00,2,0.000,ALERT,212.38,302.68,59.975,1475568004,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,833181.2,833181.2,3574,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568015,1081339.00
10/04/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1475568004,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,577163.6,577163.6,3593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568016,1081340.00
10/04/2016 04:00,2,0.000,ALERT,213.06,302.68,59.975,1475568004,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,569765.9,569765.9,3598,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568018,1081341.00
10/04/2016 04:00,2,0.000,ALERT,213.51,303.28,60.018,1475568004,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,562525.0,562525.0,3586,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568020,1081342.00
10/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1475568004,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,576706.2,576706.2,3587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568022,1081343.00
10/04/2016 04:00,2,0.000,ALERT,212.38,301.47,59.949,1475568004,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,686616.4,686616.4,3645,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568024,1081344.00
10/04/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1475568004,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,581278.0,581278.0,3585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568025,1081345.00
10/04/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1475568004,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,573939.5,573939.5,3589,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568027,1081346.00
10/04/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1475568004,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,575390.3,575390.3,3589,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568029,1081347.00
10/04/2016 04:00,2,0.000,ALERT,213.51,301.77,59.986,1475568004,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,566241.5,566241.5,3596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568031,1081348.00
10/04/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1475568004,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,825569.6,825569.6,3578,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568033,1081349.00
10/04/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1475568004,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,881447.5,881447.5,3586,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568035,1081350.00
10/04/2016 04:00,2,0.000,ALERT,213.29,304.18,60.023,1475568004,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,565465.1,565465.1,3594,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568036,1081351.00
10/04/2016 04:00,2,0.000,ALERT,212.38,302.98,59.975,1475568004,"274151322000095","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,872559.1,872559.1,3589,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568038,1081352.00
10/04/2016 04:00,2,0.000,ALERT,213.06,303.58,59.981,1475568004,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,542206.7,542206.7,3582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568040,1081353.00
10/04/2016 04:00,2,0.000,ALERT,213.06,302.07,60.007,1475568004,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,575682.8,575682.8,3585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568042,1081354.00
10/04/2016 04:00,2,0.000,ALERT,213.29,303.88,59.991,1475568004,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.88,0.0,0.0,0.000,572909.1,572909.1,3596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568044,1081355.00
10/04/2016 04:00,2,0.000,ALERT,213.96,303.58,59.975,1475568004,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,572177.9,572177.9,3602,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568046,1081356.00
10/04/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1475568004,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,574549.1,574549.1,3597,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568048,1081357.00
10/04/2016 04:00,2,0.000,ALERT,213.29,301.77,60.023,1475568004,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571456.6,571456.6,3589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568049,1081358.00
10/04/2016 04:00,2,0.000,ALERT,213.51,302.68,59.991,1475568004,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,576714.8,576714.8,3596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568051,1081359.00
10/04/2016 04:00,2,0.000,ALERT,213.51,301.47,59.996,1475568004,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,569899.0,569899.0,3586,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568053,1081360.00
10/04/2016 04:00,2,0.000,ALERT,212.38,302.37,59.959,1475568004,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,794222.5,794222.5,3568,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568055,1081361.00
10/04/2016 04:00,2,0.000,ALERT,213.29,301.77,59.965,1475568004,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,687186.1,687186.1,3645,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568056,1081362.00
10/04/2016 04:00,2,0.000,ALERT,213.06,302.37,60.007,1475568004,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,566039.0,566039.0,3582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568058,1081363.00
10/04/2016 04:00,2,0.000,ALERT,213.06,304.48,59.959,1475568004,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,577375.2,577375.2,3591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568060,1081364.00
10/04/2016 04:00,2,0.000,ALERT,213.29,302.07,60.028,1475568004,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,574286.1,574286.1,3591,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568062,1081365.00
10/04/2016 04:00,2,0.000,ALERT,212.61,302.37,59.991,1475568004,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,810484.7,810484.7,3565,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568064,1081366.00
10/04/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1475568004,"201051344000867","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,564558.0,564558.0,3596,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568065,1081367.00
10/04/2016 04:00,2,0.000,ALERT,213.29,302.07,59.991,1475568004,"201051344001093","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,570753.2,570753.2,3596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568067,1081368.00
10/04/2016 04:00,2,0.000,ALERT,213.06,303.88,59.991,1475568004,"201051344000900","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,581427.8,581427.8,3599,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568069,1081369.00
10/04/2016 04:00,2,0.000,ALERT,213.51,302.98,60.002,1475568004,"201051344000648","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,569963.2,569963.2,3588,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568071,1081370.00
10/04/2016 04:00,2,0.000,ALERT,213.51,304.48,59.991,1475568004,"201051344000569","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,581336.7,581336.7,3591,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568073,1081371.00
10/04/2016 04:00,2,0.000,ALERT,213.29,303.88,60.018,1475568004,"201051344000983","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,573961.0,573961.0,3597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568074,1081372.00
10/04/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1475568004,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,565351.2,565351.2,3591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568076,1081373.00
10/04/2016 04:00,2,0.000,ALERT,213.96,304.18,59.975,1475568004,"201051344000576","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,572924.6,572924.6,3600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568078,1081374.00
10/04/2016 04:00,2,0.000,ALERT,213.06,302.37,59.981,1475568004,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,782445.6,782445.6,3605,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568080,1081375.00
10/04/2016 04:15,2,0.000,ALERT,213.74,303.88,59.986,1475568904,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,572397.6,572397.6,3599,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568906,1081376.00
10/04/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1475568904,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,809905.7,809905.7,3569,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568908,1081377.00
10/04/2016 04:15,2,0.000,ALERT,213.74,303.58,59.981,1475568904,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,564074.2,564074.2,3597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568910,1081378.00
10/04/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1475568904,"201051344000469","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,566711.5,566711.5,3600,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568912,1081379.00
10/04/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1475568904,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,566908.4,566908.4,3590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568914,1081380.00
10/04/2016 04:15,2,0.000,ALERT,212.38,303.28,59.944,1475568904,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,833181.2,833181.2,3576,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568915,1081381.00
10/04/2016 04:15,2,0.000,ALERT,213.06,302.37,59.965,1475568904,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,577163.6,577163.6,3595,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568917,1081382.00
10/04/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1475568904,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,569765.9,569765.9,3600,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568919,1081383.00
10/04/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1475568904,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,562525.0,562525.0,3588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568921,1081384.00
10/04/2016 04:15,2,0.000,ALERT,212.61,301.77,60.002,1475568904,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,576706.2,576706.2,3589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568923,1081385.00
10/04/2016 04:15,2,0.000,ALERT,212.83,302.07,59.991,1475568904,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,686616.4,686616.4,3647,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568924,1081386.00
