ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 04:15,2,0.000,ALERT,213.29,304.48,60.007,1475568904,"201051344000579","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,581278.0,581278.0,3587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568926,1081387.00
10/04/2016 04:15,2,0.000,ALERT,212.83,302.37,60.002,1475568904,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,573939.5,573939.5,3591,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568928,1081388.00
10/04/2016 04:15,2,0.000,ALERT,213.06,302.07,60.007,1475568904,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,575390.3,575390.3,3591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568930,1081389.00
10/04/2016 04:15,2,0.000,ALERT,213.29,301.47,60.002,1475568904,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,566241.5,566241.5,3598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568932,1081390.00
10/04/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1475568904,"274151322000083","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,825569.6,825569.6,3580,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568933,1081391.00
10/04/2016 04:15,2,0.000,ALERT,213.06,302.37,60.028,1475568904,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,881447.5,881447.5,3588,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568935,1081392.00
10/04/2016 04:15,2,0.000,ALERT,213.06,304.18,59.996,1475568904,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,565465.1,565465.1,3596,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568937,1081393.00
10/04/2016 04:15,2,0.000,ALERT,212.38,303.28,59.991,1475568904,"274151322000095","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,872559.1,872559.1,3591,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568939,1081394.00
10/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1475568904,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.08,0.0,0.0,0.000,542206.7,542206.7,3584,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568941,1081395.00
10/04/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1475568904,"201051344001025","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,575682.8,575682.8,3587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568943,1081396.00
10/04/2016 04:15,2,0.000,ALERT,212.83,303.58,60.002,1475568904,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,572909.1,572909.1,3598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568944,1081397.00
10/04/2016 04:15,2,0.000,ALERT,213.51,303.88,60.002,1475568904,"201051344000853","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,572177.9,572177.9,3604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568946,1081398.00
10/04/2016 04:15,2,0.000,ALERT,213.29,302.37,60.002,1475568904,"201051344000685","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,574549.1,574549.1,3599,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568948,1081399.00
10/04/2016 04:15,2,0.000,ALERT,213.06,301.47,60.002,1475568904,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,571456.6,571456.6,3591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568950,1081400.00
10/04/2016 04:15,2,0.000,ALERT,213.29,302.37,59.996,1475568904,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,576714.8,576714.8,3598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568952,1081401.00
10/04/2016 04:15,2,0.000,ALERT,213.06,301.47,60.002,1475568904,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,569899.0,569899.0,3588,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568953,1081402.00
10/04/2016 04:15,2,0.000,ALERT,211.93,302.37,59.996,1475568904,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,794222.5,794222.5,3570,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568955,1081403.00
10/04/2016 04:15,2,0.000,ALERT,213.06,301.47,60.002,1475568904,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,687186.1,687186.1,3647,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568957,1081404.00
10/04/2016 04:15,2,0.000,ALERT,212.61,301.77,59.996,1475568904,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,566039.0,566039.0,3584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568959,1081405.00
10/04/2016 04:15,2,0.000,ALERT,212.83,304.18,60.034,1475568904,"201051344000594","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,577375.2,577375.2,3593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568961,1081406.00
10/04/2016 04:15,2,0.000,ALERT,213.06,301.77,59.949,1475568904,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,574286.1,574286.1,3593,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568962,1081407.00
10/04/2016 04:15,2,0.000,ALERT,212.38,302.98,59.986,1475568904,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,810484.7,810484.7,3567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568964,1081408.00
10/04/2016 04:15,2,0.000,ALERT,213.29,303.28,59.991,1475568904,"201051344000867","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,564558.0,564558.0,3598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568966,1081409.00
10/04/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1475568904,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,570753.2,570753.2,3598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568968,1081410.00
10/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.996,1475568904,"201051344000900","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,581427.8,581427.8,3601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568970,1081411.00
10/04/2016 04:15,2,0.000,ALERT,213.29,302.98,59.991,1475568904,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,569963.2,569963.2,3590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568972,1081412.00
10/04/2016 04:15,2,0.000,ALERT,213.06,304.18,59.991,1475568904,"201051344000569","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,581336.7,581336.7,3593,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568973,1081413.00
10/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.996,1475568904,"201051344000983","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,573961.0,573961.0,3599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568975,1081414.00
10/04/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1475568904,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,565351.2,565351.2,3593,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568977,1081415.00
10/04/2016 04:15,2,0.000,ALERT,213.51,304.18,59.991,1475568904,"201051344000576","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,572924.6,572924.6,3602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475568979,1081416.00
10/04/2016 04:15,2,0.000,ALERT,212.61,301.47,59.949,1475568904,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,782445.6,782445.6,3607,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475568981,1081417.00
10/04/2016 04:30,2,0.000,ALERT,214.19,304.48,59.991,1475569804,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,572397.6,572397.6,3601,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569806,1081418.00
10/04/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1475569804,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,809905.7,809905.7,3571,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569808,1081419.00
10/04/2016 04:30,2,0.000,ALERT,213.96,303.88,59.975,1475569804,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,564074.2,564074.2,3599,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569810,1081420.00
10/04/2016 04:30,2,0.000,ALERT,213.51,304.18,59.986,1475569804,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,566711.5,566711.5,3602,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569811,1081421.00
10/04/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1475569804,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,566908.4,566908.4,3592,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569813,1081422.00
10/04/2016 04:30,2,0.000,ALERT,212.61,303.28,59.981,1475569804,"274151322000052","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,833181.2,833181.2,3578,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569815,1081423.00
10/04/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1475569804,"201051344000585","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,577163.6,577163.6,3597,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569817,1081424.00
10/04/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1475569804,"201051344001230","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,569765.9,569765.9,3602,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569818,1081425.00
10/04/2016 04:30,2,0.000,ALERT,213.74,303.28,59.975,1475569804,"201051344000582","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,562525.0,562525.0,3590,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569820,1081426.00
10/04/2016 04:30,2,0.000,ALERT,212.83,302.37,60.012,1475569804,"201051344000955","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,576706.2,576706.2,3591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569822,1081427.00
10/04/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1475569804,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,686616.4,686616.4,3649,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569824,1081428.00
10/04/2016 04:30,2,0.000,ALERT,213.51,304.78,59.986,1475569804,"201051344000579","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,581278.0,581278.0,3589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569826,1081429.00
10/04/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1475569804,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,573939.5,573939.5,3593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569827,1081430.00
10/04/2016 04:30,2,0.000,ALERT,213.29,302.68,59.981,1475569804,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,575390.3,575390.3,3593,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569829,1081431.00
10/04/2016 04:30,2,0.000,ALERT,213.29,302.07,59.981,1475569804,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,566241.5,566241.5,3600,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569831,1081432.00
10/04/2016 04:30,2,0.000,ALERT,212.83,303.28,59.965,1475569804,"274151322000083","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,825569.6,825569.6,3582,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569833,1081433.00
10/04/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1475569804,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,881447.5,881447.5,3590,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569835,1081434.00
10/04/2016 04:30,2,0.000,ALERT,213.51,305.08,59.970,1475569804,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,565465.1,565465.1,3598,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569837,1081435.00
10/04/2016 04:30,2,0.000,ALERT,212.83,303.88,59.959,1475569804,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,872559.1,872559.1,3593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569838,1081436.00
10/04/2016 04:30,2,0.000,ALERT,213.29,304.18,59.981,1475569804,"201051344000988","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,542206.7,542206.7,3586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569840,1081437.00
10/04/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1475569804,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,575682.8,575682.8,3589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569842,1081438.00
10/04/2016 04:30,2,0.000,ALERT,213.29,304.48,60.002,1475569804,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,572909.1,572909.1,3600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569844,1081439.00
10/04/2016 04:30,2,0.000,ALERT,213.96,304.18,59.975,1475569804,"201051344000853","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,572177.9,572177.9,3606,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569846,1081440.00
10/04/2016 04:30,2,0.000,ALERT,213.51,302.68,59.959,1475569804,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,574549.1,574549.1,3601,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569847,1081441.00
10/04/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1475569804,"201051344000917","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,571456.6,571456.6,3593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569849,1081442.00
10/04/2016 04:30,2,0.000,ALERT,213.51,302.98,59.965,1475569804,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,576714.8,576714.8,3600,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569851,1081443.00
10/04/2016 04:30,2,0.000,ALERT,213.29,301.77,59.949,1475569804,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,569899.0,569899.0,3590,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569853,1081444.00
10/04/2016 04:30,2,0.000,ALERT,212.16,302.07,59.959,1475569804,"274151322000088","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,794222.5,794222.5,3572,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569855,1081445.00
10/04/2016 04:30,2,0.000,ALERT,213.29,301.77,59.954,1475569804,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,687186.1,687186.1,3649,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569857,1081446.00
10/04/2016 04:30,2,0.000,ALERT,212.83,302.68,59.959,1475569804,"201051344001135","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,566039.0,566039.0,3586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569858,1081447.00
10/04/2016 04:30,2,0.000,ALERT,213.06,304.78,59.959,1475569804,"201051344000594","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,577375.2,577375.2,3595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569860,1081448.00
10/04/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1475569804,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,574286.1,574286.1,3595,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569862,1081449.00
10/04/2016 04:30,2,0.000,ALERT,212.61,303.58,59.965,1475569804,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,810484.7,810484.7,3569,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569864,1081450.00
10/04/2016 04:30,2,0.000,ALERT,213.74,303.88,59.965,1475569804,"201051344000867","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,564558.0,564558.0,3600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569866,1081451.00
10/04/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1475569804,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,570753.2,570753.2,3600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569867,1081452.00
10/04/2016 04:30,2,0.000,ALERT,213.29,303.88,59.970,1475569804,"201051344000900","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,581427.8,581427.8,3603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569869,1081453.00
10/04/2016 04:30,2,0.000,ALERT,213.51,303.58,59.949,1475569804,"201051344000648","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,569963.2,569963.2,3592,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569871,1081454.00
10/04/2016 04:30,2,0.000,ALERT,213.51,304.78,59.975,1475569804,"201051344000569","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,581336.7,581336.7,3595,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569873,1081455.00
10/04/2016 04:30,2,0.000,ALERT,213.29,304.48,59.917,1475569804,"201051344000983","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,573961.0,573961.0,3601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569875,1081456.00
10/04/2016 04:30,2,0.000,ALERT,213.51,304.18,59.965,1475569804,"201051344001158","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,565351.2,565351.2,3595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475569877,1081457.00
10/04/2016 04:30,2,0.000,ALERT,213.96,304.78,59.970,1475569804,"201051344000576","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,572924.6,572924.6,3604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569878,1081458.00
10/04/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1475569804,"274151322000087","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,782445.6,782445.6,3609,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475569880,1081459.00
10/04/2016 04:45,2,0.000,ALERT,213.51,303.58,59.991,1475570703,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,572397.6,572397.6,3603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570705,1081460.00
10/04/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1475570703,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,809905.7,809905.7,3573,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570707,1081461.00
10/04/2016 04:45,2,0.000,ALERT,213.74,303.28,59.986,1475570703,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,564074.2,564074.2,3601,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570709,1081462.00
10/04/2016 04:45,2,0.000,ALERT,213.06,303.58,59.981,1475570703,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,566711.5,566711.5,3604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570711,1081463.00
10/04/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1475570703,"201051344000646","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566908.4,566908.4,3594,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570713,1081464.00
10/04/2016 04:45,2,0.000,ALERT,212.16,302.07,59.949,1475570703,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,833181.2,833181.2,3580,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570714,1081465.00
10/04/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1475570703,"201051344000585","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,577163.6,577163.6,3599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570716,1081466.00
10/04/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1475570703,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,569765.9,569765.9,3604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570718,1081467.00
10/04/2016 04:45,2,0.000,ALERT,213.29,302.98,59.975,1475570703,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,562525.0,562525.0,3592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570720,1081468.00
10/04/2016 04:45,2,0.000,ALERT,212.16,301.77,60.023,1475570703,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,576706.2,576706.2,3593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570722,1081469.00
10/04/2016 04:45,2,0.000,ALERT,212.38,301.17,59.981,1475570703,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,686616.4,686616.4,3651,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570723,1081470.00
10/04/2016 04:45,2,0.000,ALERT,212.83,303.88,59.991,1475570703,"201051344000579","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,581278.0,581278.0,3591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570725,1081471.00
10/04/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1475570703,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,573939.5,573939.5,3595,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570727,1081472.00
10/04/2016 04:45,2,0.000,ALERT,212.83,302.07,59.991,1475570703,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,575390.3,575390.3,3595,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570729,1081473.00
10/04/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1475570703,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,566241.5,566241.5,3602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570731,1081474.00
10/04/2016 04:45,2,0.000,ALERT,212.61,302.68,59.986,1475570703,"274151322000083","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,825569.6,825569.6,3584,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570732,1081475.00
10/04/2016 04:45,2,0.000,ALERT,213.29,302.37,59.996,1475570703,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,881447.5,881447.5,3592,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570734,1081476.00
10/04/2016 04:45,2,0.000,ALERT,213.06,304.18,59.996,1475570703,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,565465.1,565465.1,3600,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570736,1081477.00
10/04/2016 04:45,2,0.000,ALERT,212.61,302.98,59.986,1475570703,"274151322000095","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,872559.1,872559.1,3595,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570738,1081478.00
10/04/2016 04:45,2,0.000,ALERT,213.06,303.28,60.028,1475570703,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,542206.7,542206.7,3588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570740,1081479.00
10/04/2016 04:45,2,0.000,ALERT,212.61,301.17,59.996,1475570703,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,575682.8,575682.8,3591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570742,1081480.00
10/04/2016 04:45,2,0.000,ALERT,213.29,303.58,59.996,1475570703,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,572909.1,572909.1,3602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570744,1081481.00
10/04/2016 04:45,2,0.000,ALERT,213.74,303.28,59.991,1475570703,"201051344000853","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,572177.9,572177.9,3608,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570745,1081482.00
10/04/2016 04:45,2,0.000,ALERT,213.06,302.07,59.996,1475570703,"201051344000685","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,574549.1,574549.1,3603,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570747,1081483.00
10/04/2016 04:45,2,0.000,ALERT,212.83,301.47,60.002,1475570703,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571456.6,571456.6,3595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570749,1081484.00
10/04/2016 04:45,2,0.000,ALERT,213.06,302.07,59.991,1475570703,"201051344001145","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,576714.8,576714.8,3602,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570751,1081485.00
10/04/2016 04:45,2,0.000,ALERT,212.83,300.87,59.996,1475570703,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,569899.0,569899.0,3592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570753,1081486.00
10/04/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1475570703,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,794222.5,794222.5,3574,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570754,1081487.00
10/04/2016 04:45,2,0.000,ALERT,213.29,301.77,59.959,1475570703,"274151322000068","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,687186.1,687186.1,3651,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570756,1081488.00
10/04/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1475570703,"201051344001135","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,566039.0,566039.0,3588,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570758,1081489.00
10/04/2016 04:45,2,0.000,ALERT,213.06,304.48,59.996,1475570703,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,577375.2,577375.2,3597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570760,1081490.00
10/04/2016 04:45,2,0.000,ALERT,212.83,301.47,60.028,1475570703,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,574286.1,574286.1,3597,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570762,1081491.00
10/04/2016 04:45,2,0.000,ALERT,212.61,302.68,59.986,1475570703,"274151322000054","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,810484.7,810484.7,3571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570763,1081492.00
10/04/2016 04:45,2,0.000,ALERT,213.29,303.28,59.996,1475570703,"201051344000867","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,564558.0,564558.0,3602,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570765,1081493.00
10/04/2016 04:45,2,0.000,ALERT,212.61,301.47,60.018,1475570703,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,570753.2,570753.2,3602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570767,1081494.00
10/04/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1475570703,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,581427.8,581427.8,3605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570769,1081495.00
10/04/2016 04:45,2,0.000,ALERT,213.51,302.98,59.949,1475570703,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,569963.2,569963.2,3594,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570771,1081496.00
10/04/2016 04:45,2,0.000,ALERT,213.29,304.18,60.034,1475570703,"201051344000569","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,581336.7,581336.7,3597,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570773,1081497.00
10/04/2016 04:45,2,0.000,ALERT,213.29,303.88,59.970,1475570703,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,573961.0,573961.0,3603,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570774,1081498.00
10/04/2016 04:45,2,0.000,ALERT,213.51,303.28,60.028,1475570703,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,565351.2,565351.2,3597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570776,1081499.00
10/04/2016 04:45,2,0.000,ALERT,213.74,303.88,59.996,1475570703,"201051344000576","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,572924.6,572924.6,3606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475570778,1081500.00
10/04/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1475570703,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,782445.6,782445.6,3611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475570780,1081501.00
10/04/2016 05:00,2,0.000,ALERT,213.51,303.88,59.996,1475571604,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,572397.6,572397.6,3605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571606,1081502.00
10/04/2016 05:00,2,0.000,ALERT,212.61,301.77,60.023,1475571604,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,809905.7,809905.7,3575,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571607,1081503.00
10/04/2016 05:00,2,0.000,ALERT,213.74,303.88,60.002,1475571604,"201051344000633","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,564074.2,564074.2,3603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571609,1081504.00
10/04/2016 05:00,2,0.000,ALERT,213.29,303.88,59.991,1475571604,"201051344000469","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,566711.5,566711.5,3606,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571611,1081505.00
10/04/2016 05:00,2,0.000,ALERT,212.38,302.07,59.991,1475571604,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,566908.4,566908.4,3596,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571613,1081506.00
10/04/2016 05:00,2,0.000,ALERT,211.93,302.68,59.996,1475571604,"274151322000052","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,833181.2,833181.2,3582,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571615,1081507.00
10/04/2016 05:00,2,0.000,ALERT,213.06,302.37,59.991,1475571604,"201051344000585","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,577163.6,577163.6,3601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571616,1081508.00
10/04/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1475571604,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,569765.9,569765.9,3606,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571618,1081509.00
10/04/2016 05:00,2,0.000,ALERT,213.29,302.68,59.986,1475571604,"201051344000582","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,562525.0,562525.0,3594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571620,1081510.00
10/04/2016 05:00,2,0.000,ALERT,212.38,302.07,59.986,1475571604,"201051344000955","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,576706.2,576706.2,3595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571622,1081511.00
10/04/2016 05:00,2,0.000,ALERT,212.16,301.17,59.970,1475571604,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,686616.4,686616.4,3653,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571624,1081512.00
10/04/2016 05:00,2,0.000,ALERT,213.06,304.48,59.959,1475571604,"201051344000579","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,581278.0,581278.0,3593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571626,1081513.00
10/04/2016 05:00,2,0.000,ALERT,212.61,302.37,59.954,1475571604,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,573939.5,573939.5,3597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571628,1081514.00
10/04/2016 05:00,2,0.000,ALERT,213.06,302.37,59.996,1475571604,"201051344000438","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,575390.3,575390.3,3597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571629,1081515.00
10/04/2016 05:00,2,0.000,ALERT,213.06,301.47,59.928,1475571604,"201051344000417","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,566241.5,566241.5,3604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571631,1081516.00
10/04/2016 05:00,2,0.000,ALERT,212.61,302.37,59.965,1475571604,"274151322000083","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,825569.6,825569.6,3586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571633,1081517.00
10/04/2016 05:00,2,0.000,ALERT,212.83,301.77,59.970,1475571604,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,881447.5,881447.5,3594,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571635,1081518.00
10/04/2016 05:00,2,0.000,ALERT,212.83,304.48,59.970,1475571604,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,565465.1,565465.1,3602,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571637,1081519.00
10/04/2016 05:00,2,0.000,ALERT,212.38,302.98,59.965,1475571604,"274151322000095","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,872559.1,872559.1,3597,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571639,1081520.00
10/04/2016 05:00,2,0.000,ALERT,212.83,303.58,59.970,1475571604,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.38,0.0,0.0,0.000,542206.7,542206.7,3590,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571640,1081521.00
10/04/2016 05:00,2,0.000,ALERT,212.61,301.17,59.959,1475571604,"201051344001025","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,575682.8,575682.8,3593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571642,1081522.00
10/04/2016 05:00,2,0.000,ALERT,212.83,303.58,59.959,1475571604,"201051344000458","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,572909.1,572909.1,3604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571644,1081523.00
10/04/2016 05:00,2,0.000,ALERT,213.51,303.58,59.933,1475571604,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,572177.9,572177.9,3610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571646,1081524.00
10/04/2016 05:00,2,0.000,ALERT,213.29,302.68,59.959,1475571604,"201051344000685","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,574549.1,574549.1,3605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571648,1081525.00
10/04/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1475571604,"201051344000917","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,571456.6,571456.6,3597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571649,1081526.00
10/04/2016 05:00,2,0.000,ALERT,213.06,302.37,59.954,1475571604,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,576714.8,576714.8,3604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571651,1081527.00
10/04/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1475571604,"201051344000651","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,569899.0,569899.0,3594,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571653,1081528.00
10/04/2016 05:00,2,0.000,ALERT,211.93,301.77,59.944,1475571604,"274151322000088","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,794222.5,794222.5,3576,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571655,1081529.00
10/04/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1475571604,"274151322000068","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,687186.1,687186.1,3653,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571657,1081530.00
10/04/2016 05:00,2,0.000,ALERT,212.38,301.77,59.970,1475571604,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,566039.0,566039.0,3590,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571658,1081531.00
