ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 05:00,2,0.000,ALERT,212.61,303.88,59.965,1475571604,"201051344000594","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,577375.2,577375.2,3599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571660,1081532.00
10/04/2016 05:00,2,0.000,ALERT,212.83,301.77,59.949,1475571604,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,574286.1,574286.1,3599,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571662,1081533.00
10/04/2016 05:00,2,0.000,ALERT,212.16,302.68,59.959,1475571604,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,810484.7,810484.7,3573,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571664,1081534.00
10/04/2016 05:00,2,0.000,ALERT,213.29,303.28,59.944,1475571604,"201051344000867","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,564558.0,564558.0,3604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571665,1081535.00
10/04/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1475571604,"201051344001093","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,570753.2,570753.2,3604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571667,1081536.00
10/04/2016 05:00,2,0.000,ALERT,212.83,303.58,59.959,1475571604,"201051344000900","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,581427.8,581427.8,3607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571669,1081537.00
10/04/2016 05:00,2,0.000,ALERT,213.29,302.98,59.949,1475571604,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,569963.2,569963.2,3596,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571671,1081538.00
10/04/2016 05:00,2,0.000,ALERT,213.06,304.18,59.959,1475571604,"201051344000569","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,581336.7,581336.7,3599,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571673,1081539.00
10/04/2016 05:00,2,0.000,ALERT,212.83,303.58,59.959,1475571604,"201051344000983","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,573961.0,573961.0,3605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571675,1081540.00
10/04/2016 05:00,2,0.000,ALERT,213.06,303.28,59.959,1475571604,"201051344001158","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,565351.2,565351.2,3599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475571676,1081541.00
10/04/2016 05:00,2,0.000,ALERT,213.29,303.88,59.917,1475571604,"201051344000576","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,572924.6,572924.6,3608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571678,1081542.00
10/04/2016 05:00,2,0.000,ALERT,212.38,301.17,59.944,1475571604,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,782445.6,782445.6,3613,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475571680,1081543.00
10/04/2016 05:15,2,0.000,ALERT,213.51,303.88,60.002,1475572504,"201051344000645","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,572397.6,572397.6,3607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572506,1081544.00
10/04/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1475572504,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,809905.7,809905.7,3577,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572507,1081545.00
10/04/2016 05:15,2,0.000,ALERT,213.51,303.58,60.007,1475572504,"201051344000633","219011344069620",0.00,12.00,0,298.77,305.08,0.0,0.0,0.000,564074.2,564074.2,3605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572509,1081546.00
10/04/2016 05:15,2,0.000,ALERT,213.06,303.58,59.996,1475572504,"201051344000469","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,566711.5,566711.5,3608,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572511,1081547.00
10/04/2016 05:15,2,0.000,ALERT,212.16,301.47,60.002,1475572504,"201051344000646","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,566908.4,566908.4,3598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572513,1081548.00
10/04/2016 05:15,2,0.000,ALERT,211.93,301.47,60.002,1475572504,"274151322000052","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,833181.2,833181.2,3584,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572514,1081549.00
10/04/2016 05:15,2,0.000,ALERT,212.83,302.07,60.034,1475572504,"201051344000585","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,577163.6,577163.6,3603,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572516,1081550.00
10/04/2016 05:15,2,0.000,ALERT,212.61,302.07,60.002,1475572504,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,569765.9,569765.9,3608,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572518,1081551.00
10/04/2016 05:15,2,0.000,ALERT,213.06,302.37,59.996,1475572504,"201051344000582","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,562525.0,562525.0,3596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572520,1081552.00
10/04/2016 05:15,2,0.000,ALERT,212.16,301.77,60.007,1475572504,"201051344000955","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,576706.2,576706.2,3597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572522,1081553.00
10/04/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1475572504,"274151322000094","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,686616.4,686616.4,3655,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572523,1081554.00
10/04/2016 05:15,2,0.000,ALERT,212.83,304.48,60.039,1475572504,"201051344000579","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,581278.0,581278.0,3595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572525,1081555.00
10/04/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1475572504,"201051344000890","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,573939.5,573939.5,3599,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572527,1081556.00
10/04/2016 05:15,2,0.000,ALERT,212.61,301.47,60.012,1475572504,"201051344000438","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,575390.3,575390.3,3599,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572529,1081557.00
10/04/2016 05:15,2,0.000,ALERT,212.83,301.17,60.007,1475572504,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,566241.5,566241.5,3606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572531,1081558.00
10/04/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1475572504,"274151322000083","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,825569.6,825569.6,3588,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572532,1081559.00
10/04/2016 05:15,2,0.000,ALERT,212.83,301.77,60.002,1475572504,"274151322000076","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,881447.5,881447.5,3596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572534,1081560.00
10/04/2016 05:15,2,0.000,ALERT,212.83,304.48,60.002,1475572504,"201051344000868","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,565465.1,565465.1,3604,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572536,1081561.00
10/04/2016 05:15,2,0.000,ALERT,212.38,302.68,59.996,1475572504,"274151322000095","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,872559.1,872559.1,3599,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572538,1081562.00
10/04/2016 05:15,2,0.000,ALERT,212.83,303.88,60.012,1475572504,"201051344000988","219011344069620",0.00,12.30,0,297.87,305.08,0.0,0.0,0.000,542206.7,542206.7,3592,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572540,1081563.00
10/04/2016 05:15,2,0.000,ALERT,212.61,301.17,59.996,1475572504,"201051344001025","219011344069620",0.00,11.70,0,298.17,303.88,0.0,0.0,0.000,575682.8,575682.8,3595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572542,1081564.00
10/04/2016 05:15,2,0.000,ALERT,212.83,304.18,59.991,1475572504,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.98,0.0,0.0,0.000,572909.1,572909.1,3606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572543,1081565.00
10/04/2016 05:15,2,0.000,ALERT,213.51,303.88,60.002,1475572504,"201051344000853","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,572177.9,572177.9,3612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572545,1081566.00
10/04/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1475572504,"201051344000685","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,574549.1,574549.1,3607,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572547,1081567.00
10/04/2016 05:15,2,0.000,ALERT,212.83,301.47,60.028,1475572504,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,571456.6,571456.6,3599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572549,1081568.00
10/04/2016 05:15,2,0.000,ALERT,212.83,302.37,60.002,1475572504,"201051344001145","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,576714.8,576714.8,3606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572551,1081569.00
10/04/2016 05:15,2,0.000,ALERT,212.83,301.17,60.007,1475572504,"201051344000651","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,569899.0,569899.0,3596,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572553,1081570.00
10/04/2016 05:15,2,0.000,ALERT,211.93,301.47,59.991,1475572504,"274151322000088","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,794222.5,794222.5,3578,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572555,1081571.00
10/04/2016 05:15,2,0.000,ALERT,213.06,300.87,59.991,1475572504,"274151322000068","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,687186.1,687186.1,3655,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572556,1081572.00
10/04/2016 05:15,2,0.000,ALERT,212.38,301.77,60.034,1475572504,"201051344001135","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,566039.0,566039.0,3592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572558,1081573.00
10/04/2016 05:15,2,0.000,ALERT,212.61,304.48,60.012,1475572504,"201051344000594","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,577375.2,577375.2,3601,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572560,1081574.00
10/04/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1475572504,"201051344001203","219011344069620",0.00,12.30,0,298.47,305.08,0.0,0.0,0.000,574286.1,574286.1,3601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572562,1081575.00
10/04/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1475572504,"274151322000054","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,810484.7,810484.7,3575,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572564,1081576.00
10/04/2016 05:15,2,0.000,ALERT,213.29,303.88,59.996,1475572504,"201051344000867","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,564558.0,564558.0,3606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572565,1081577.00
10/04/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1475572504,"201051344001093","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,570753.2,570753.2,3606,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475572567,1081578.00
10/04/2016 05:15,2,0.000,ALERT,212.83,303.88,60.023,1475572504,"201051344000900","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,581427.8,581427.8,3609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572569,1081579.00
10/04/2016 05:15,2,0.000,ALERT,213.06,303.28,59.965,1475572504,"201051344000648","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,569963.2,569963.2,3598,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572571,1081580.00
10/04/2016 05:15,2,0.000,ALERT,212.83,304.18,59.991,1475572504,"201051344000569","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,581336.7,581336.7,3601,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572573,1081581.00
10/04/2016 05:15,2,0.000,ALERT,212.83,304.18,59.986,1475572504,"201051344000983","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,573961.0,573961.0,3607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572574,1081582.00
10/04/2016 05:15,2,0.000,ALERT,213.06,303.58,59.991,1475572504,"201051344001158","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,565351.2,565351.2,3601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572576,1081583.00
10/04/2016 05:15,2,0.000,ALERT,213.29,304.18,59.986,1475572504,"201051344000576","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,572924.6,572924.6,3610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572578,1081584.00
10/04/2016 05:15,2,0.000,ALERT,212.61,300.87,60.018,1475572504,"274151322000087","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,782445.6,782445.6,3615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475572580,1081585.00
10/04/2016 05:30,2,0.000,ALERT,212.61,302.37,59.981,1475573403,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,572397.6,572397.6,3609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573405,1081586.00
10/04/2016 05:30,2,0.000,ALERT,211.70,301.17,59.991,1475573403,"274151322000085","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,809905.7,809905.7,3579,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573407,1081587.00
10/04/2016 05:30,2,0.000,ALERT,212.83,302.68,59.991,1475573403,"201051344000633","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,564074.2,564074.2,3607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573409,1081588.00
10/04/2016 05:30,2,0.000,ALERT,212.16,302.68,60.002,1475573403,"201051344000469","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,566711.5,566711.5,3610,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573411,1081589.00
10/04/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1475573403,"201051344000646","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,566908.4,566908.4,3600,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573412,1081590.00
10/04/2016 05:30,2,0.000,ALERT,211.70,300.87,59.996,1475573403,"274151322000052","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,833181.2,833181.2,3586,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573414,1081591.00
10/04/2016 05:30,2,0.000,ALERT,212.16,300.57,60.002,1475573403,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,577163.6,577163.6,3605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573416,1081592.00
10/04/2016 05:30,2,0.000,ALERT,211.93,300.57,60.012,1475573403,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,569765.9,569765.9,3610,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573418,1081593.00
10/04/2016 05:30,2,0.000,ALERT,212.38,301.47,59.991,1475573403,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,562525.0,562525.0,3598,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573420,1081594.00
10/04/2016 05:30,2,0.000,ALERT,211.48,300.57,60.002,1475573403,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,576706.2,576706.2,3599,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573421,1081595.00
10/04/2016 05:30,2,0.000,ALERT,211.70,300.87,60.002,1475573403,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,686616.4,686616.4,3657,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573423,1081596.00
10/04/2016 05:30,2,0.000,ALERT,212.38,303.58,59.996,1475573403,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,581278.0,581278.0,3597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573425,1081597.00
10/04/2016 05:30,2,0.000,ALERT,211.70,300.87,60.007,1475573403,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,573939.5,573939.5,3601,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573427,1081598.00
10/04/2016 05:30,2,0.000,ALERT,212.16,300.57,60.002,1475573403,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,575390.3,575390.3,3601,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573429,1081599.00
10/04/2016 05:30,2,0.000,ALERT,212.16,299.97,60.007,1475573403,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,566241.5,566241.5,3608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573430,1081600.00
10/04/2016 05:30,2,0.000,ALERT,211.93,301.17,59.970,1475573403,"274151322000083","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,825569.6,825569.6,3590,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573432,1081601.00
10/04/2016 05:30,2,0.000,ALERT,212.38,300.87,59.996,1475573403,"274151322000076","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,881447.5,881447.5,3598,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573434,1081602.00
10/04/2016 05:30,2,0.000,ALERT,212.38,303.58,59.991,1475573403,"201051344000868","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,565465.1,565465.1,3606,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573436,1081603.00
10/04/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1475573403,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,872559.1,872559.1,3601,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573438,1081604.00
10/04/2016 05:30,2,0.000,ALERT,212.38,302.68,60.002,1475573403,"201051344000988","219011344069620",0.00,12.30,0,298.47,305.38,0.0,0.0,0.000,542206.7,542206.7,3594,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573440,1081605.00
10/04/2016 05:30,2,0.000,ALERT,211.70,299.67,59.996,1475573403,"201051344001025","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,575682.8,575682.8,3597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573441,1081606.00
10/04/2016 05:30,2,0.000,ALERT,212.16,302.98,60.018,1475573403,"201051344000458","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,572909.1,572909.1,3608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573443,1081607.00
10/04/2016 05:30,2,0.000,ALERT,212.83,302.98,60.002,1475573403,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,572177.9,572177.9,3614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573445,1081608.00
10/04/2016 05:30,2,0.000,ALERT,212.38,300.57,59.996,1475573403,"201051344000685","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,574549.1,574549.1,3609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573447,1081609.00
10/04/2016 05:30,2,0.000,ALERT,212.16,299.97,60.002,1475573403,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,571456.6,571456.6,3601,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573449,1081610.00
10/04/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1475573403,"201051344001145","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,576714.8,576714.8,3608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573450,1081611.00
10/04/2016 05:30,2,0.000,ALERT,212.16,299.97,59.996,1475573403,"201051344000651","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,569899.0,569899.0,3598,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573452,1081612.00
10/04/2016 05:30,2,0.000,ALERT,211.25,301.17,59.996,1475573403,"274151322000088","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,794222.5,794222.5,3580,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573454,1081613.00
10/04/2016 05:30,2,0.000,ALERT,212.38,300.27,59.991,1475573403,"274151322000068","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,687186.1,687186.1,3657,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573456,1081614.00
10/04/2016 05:30,2,0.000,ALERT,211.70,300.27,60.002,1475573403,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,566039.0,566039.0,3594,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573458,1081615.00
10/04/2016 05:30,2,0.000,ALERT,211.93,303.28,59.986,1475573403,"201051344000594","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,577375.2,577375.2,3603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573459,1081616.00
10/04/2016 05:30,2,0.000,ALERT,212.16,300.27,60.002,1475573403,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,574286.1,574286.1,3603,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573461,1081617.00
10/04/2016 05:30,2,0.000,ALERT,211.48,301.77,59.986,1475573403,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,810484.7,810484.7,3577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573463,1081618.00
10/04/2016 05:30,2,0.000,ALERT,212.38,302.37,59.991,1475573403,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,564558.0,564558.0,3608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573465,1081619.00
10/04/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1475573403,"201051344001093","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,570753.2,570753.2,3608,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475573467,1081620.00
10/04/2016 05:30,2,0.000,ALERT,212.16,302.37,59.986,1475573403,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,581427.8,581427.8,3611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573469,1081621.00
10/04/2016 05:30,2,0.000,ALERT,212.38,302.07,59.986,1475573403,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,569963.2,569963.2,3600,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573470,1081622.00
10/04/2016 05:30,2,0.000,ALERT,212.38,303.28,59.959,1475573403,"201051344000569","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,581336.7,581336.7,3603,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573472,1081623.00
10/04/2016 05:30,2,0.000,ALERT,212.38,302.98,59.991,1475573403,"201051344000983","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,573961.0,573961.0,3609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573474,1081624.00
10/04/2016 05:30,2,0.000,ALERT,212.16,302.68,59.991,1475573403,"201051344001158","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,565351.2,565351.2,3603,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573476,1081625.00
10/04/2016 05:30,2,0.000,ALERT,212.61,303.28,59.981,1475573403,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,572924.6,572924.6,3612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573478,1081626.00
10/04/2016 05:30,2,0.000,ALERT,211.93,300.87,59.975,1475573403,"274151322000087","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,782445.6,782445.6,3617,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475573480,1081627.00
10/04/2016 05:45,2,0.000,ALERT,212.16,301.47,59.949,1475574304,"201051344000645","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,572397.6,572397.6,3611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574306,1081628.00
10/04/2016 05:45,2,0.000,ALERT,211.48,299.67,59.970,1475574304,"274151322000085","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,809905.7,809905.7,3581,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574307,1081629.00
10/04/2016 05:45,2,0.000,ALERT,212.38,301.47,59.944,1475574304,"201051344000633","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,564074.2,564074.2,3609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574309,1081630.00
10/04/2016 05:45,2,0.000,ALERT,211.70,301.47,59.944,1475574304,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,566711.5,566711.5,3612,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574311,1081631.00
10/04/2016 05:45,2,0.000,ALERT,211.03,299.97,59.975,1475574304,"201051344000646","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,566908.4,566908.4,3602,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574313,1081632.00
10/04/2016 05:45,2,0.000,ALERT,211.03,300.87,59.933,1475574304,"274151322000052","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,833181.2,833181.2,3588,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574315,1081633.00
10/04/2016 05:45,2,0.000,ALERT,211.48,300.57,59.959,1475574304,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,577163.6,577163.6,3607,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574316,1081634.00
10/04/2016 05:45,2,0.000,ALERT,211.25,300.57,59.965,1475574304,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,569765.9,569765.9,3612,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574318,1081635.00
10/04/2016 05:45,2,0.000,ACTIVE_NO_POWER,211.70,301.17,59.965,1475574304,"201051344000582","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,562525.0,562525.0,3600,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475574320,1081636.00
10/04/2016 05:45,2,0.000,ALERT,211.03,300.27,59.965,1475574304,"201051344000955","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,576706.2,576706.2,3601,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574322,1081637.00
10/04/2016 05:45,2,0.000,ALERT,211.25,299.97,59.959,1475574304,"274151322000094","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,686616.4,686616.4,3659,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574324,1081638.00
10/04/2016 05:45,2,0.000,ALERT,211.70,302.07,59.965,1475574304,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,581278.0,581278.0,3599,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574325,1081639.00
10/04/2016 05:45,2,0.000,ALERT,211.03,300.87,59.996,1475574304,"201051344000890","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,573939.5,573939.5,3603,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574327,1081640.00
10/04/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1475574304,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,575390.3,575390.3,3603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574329,1081641.00
10/04/2016 05:45,2,0.000,ALERT,211.48,299.97,59.949,1475574304,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,566241.5,566241.5,3610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574331,1081642.00
10/04/2016 05:45,2,0.000,ALERT,211.03,299.97,59.970,1475574304,"274151322000083","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,825569.6,825569.6,3592,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574333,1081643.00
10/04/2016 05:45,2,0.000,ALERT,211.48,299.67,59.965,1475574304,"274151322000076","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,881447.5,881447.5,3600,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574335,1081644.00
10/04/2016 05:45,2,0.000,ALERT,211.70,302.68,59.959,1475574304,"201051344000868","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,565465.1,565465.1,3608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574337,1081645.00
10/04/2016 05:45,2,0.000,ALERT,210.80,300.57,59.975,1475574304,"274151322000095","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,872559.1,872559.1,3603,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574338,1081646.00
10/04/2016 05:45,2,0.000,ALERT,211.25,301.17,59.975,1475574304,"201051344000988","219011344069620",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,542206.7,542206.7,3596,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574340,1081647.00
10/04/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1475574304,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,575682.8,575682.8,3599,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574342,1081648.00
10/04/2016 05:45,2,0.000,ALERT,210.80,300.87,59.970,1475574304,"201051344000458","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,572909.1,572909.1,3610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574344,1081649.00
10/04/2016 05:45,2,0.000,ALERT,211.70,301.17,59.975,1475574304,"201051344000853","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,572177.9,572177.9,3616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574346,1081650.00
10/04/2016 05:45,2,0.000,ALERT,211.70,300.57,59.975,1475574304,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,574549.1,574549.1,3611,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574347,1081651.00
10/04/2016 05:45,2,0.000,ALERT,211.25,299.67,59.970,1475574304,"201051344000917","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,571456.6,571456.6,3603,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574349,1081652.00
10/04/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1475574304,"201051344001145","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,576714.8,576714.8,3610,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574351,1081653.00
10/04/2016 05:45,2,0.000,ALERT,211.48,299.67,60.007,1475574304,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,569899.0,569899.0,3600,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574353,1081654.00
10/04/2016 05:45,2,0.000,ALERT,210.57,299.97,59.954,1475574304,"274151322000088","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,794222.5,794222.5,3582,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574354,1081655.00
10/04/2016 05:45,2,0.000,ALERT,211.70,299.07,59.970,1475574304,"274151322000068","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,687186.1,687186.1,3659,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574356,1081656.00
10/04/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1475574304,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,566039.0,566039.0,3596,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574358,1081657.00
10/04/2016 05:45,2,0.000,ALERT,211.25,302.07,59.933,1475574304,"201051344000594","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,577375.2,577375.2,3605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574360,1081658.00
10/04/2016 05:45,2,0.000,ALERT,211.25,299.67,59.965,1475574304,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,574286.1,574286.1,3605,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574362,1081659.00
10/04/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1475574304,"274151322000054","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,810484.7,810484.7,3579,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574364,1081660.00
10/04/2016 05:45,2,0.000,ALERT,211.93,301.47,60.012,1475574304,"201051344000867","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,564558.0,564558.0,3610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574365,1081661.00
10/04/2016 05:45,2,0.000,ALERT,211.25,299.97,59.965,1475574304,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,570753.2,570753.2,3610,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574367,1081662.00
10/04/2016 05:45,2,0.000,ALERT,211.48,301.47,59.970,1475574304,"201051344000900","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,581427.8,581427.8,3613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574369,1081663.00
10/04/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1475574304,"201051344000648","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,569963.2,569963.2,3602,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475574371,1081664.00
10/04/2016 05:45,2,0.000,ALERT,211.48,302.07,59.970,1475574304,"201051344000569","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,581336.7,581336.7,3605,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574372,1081665.00
10/04/2016 05:45,2,0.000,ALERT,211.70,301.77,59.970,1475574304,"201051344000983","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,573961.0,573961.0,3611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574374,1081666.00
10/04/2016 05:45,2,0.000,ALERT,211.70,301.47,59.965,1475574304,"201051344001158","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,565351.2,565351.2,3605,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574376,1081667.00
10/04/2016 05:45,2,0.000,ALERT,211.93,302.07,59.954,1475574304,"201051344000576","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,572924.6,572924.6,3614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574378,1081668.00
10/04/2016 05:45,2,0.000,ALERT,211.25,299.37,59.949,1475574304,"274151322000087","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,782445.6,782445.6,3619,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475574380,1081669.00
10/04/2016 06:00,2,0.000,ALERT,211.48,300.57,59.975,1475575204,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,572397.6,572397.6,3613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575206,1081670.00
10/04/2016 06:00,2,0.000,ALERT,210.35,298.77,60.012,1475575204,"274151322000085","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,809905.7,809905.7,3583,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575207,1081671.00
10/04/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1475575204,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,564074.2,564074.2,3611,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575209,1081672.00
10/04/2016 06:00,2,0.000,ALERT,210.80,300.57,59.981,1475575204,"201051344000469","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,566711.5,566711.5,3614,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575211,1081673.00
10/04/2016 06:00,2,0.000,ALERT,210.12,298.47,59.975,1475575204,"201051344000646","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,566908.4,566908.4,3604,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575213,1081674.00
10/04/2016 06:00,2,0.000,ALERT,210.12,298.47,59.991,1475575204,"274151322000052","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,833181.2,833181.2,3590,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575215,1081675.00
10/04/2016 06:00,2,0.000,ALERT,210.57,298.77,59.970,1475575204,"201051344000585","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,577163.6,577163.6,3609,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575216,1081676.00
