ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 06:00,2,0.000,ALERT,210.35,299.07,59.981,1475575204,"201051344001230","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,569765.9,569765.9,3614,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575218,1081677.00
10/04/2016 06:00,2,0.000,ALERT,210.80,299.37,59.986,1475575204,"201051344000582","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,562525.0,562525.0,3601,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575220,1081678.00
10/04/2016 06:00,2,0.000,ALERT,209.90,298.77,59.991,1475575204,"201051344000955","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,576706.2,576706.2,3603,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575222,1081679.00
10/04/2016 06:00,2,0.000,ALERT,210.35,298.47,59.986,1475575204,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,686616.4,686616.4,3661,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575224,1081680.00
10/04/2016 06:00,2,0.000,ALERT,210.80,300.87,59.996,1475575204,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,581278.0,581278.0,3601,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575225,1081681.00
10/04/2016 06:00,2,0.000,ALERT,210.12,299.07,59.970,1475575204,"201051344000890","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,573939.5,573939.5,3605,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575227,1081682.00
10/04/2016 06:00,2,0.000,ALERT,210.57,298.47,59.981,1475575204,"201051344000438","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,575390.3,575390.3,3605,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575229,1081683.00
10/04/2016 06:00,2,0.000,ALERT,210.57,297.87,59.981,1475575204,"201051344000417","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,566241.5,566241.5,3612,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575231,1081684.00
10/04/2016 06:00,2,0.000,ALERT,210.35,299.67,59.991,1475575204,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,825569.6,825569.6,3594,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575233,1081685.00
10/04/2016 06:00,2,0.000,ALERT,211.03,299.07,59.970,1475575204,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,881447.5,881447.5,3602,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575235,1081686.00
10/04/2016 06:00,2,0.000,ALERT,210.80,301.47,59.986,1475575204,"201051344000868","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,565465.1,565465.1,3610,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575236,1081687.00
10/04/2016 06:00,2,0.000,ALERT,210.35,299.97,59.944,1475575204,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,872559.1,872559.1,3605,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575238,1081688.00
10/04/2016 06:00,2,0.000,ALERT,210.80,300.57,59.981,1475575204,"201051344000988","219011344069620",0.00,12.00,0,296.66,302.98,0.0,0.0,0.000,542206.7,542206.7,3598,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575240,1081689.00
10/04/2016 06:00,2,0.000,ALERT,210.35,297.87,59.975,1475575204,"201051344001025","219011344069620",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,575682.8,575682.8,3601,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575242,1081690.00
10/04/2016 06:00,2,0.000,ALERT,210.80,300.57,59.954,1475575204,"201051344000458","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,572909.1,572909.1,3612,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575244,1081691.00
10/04/2016 06:00,2,0.000,ALERT,211.48,300.57,59.938,1475575204,"201051344000853","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,572177.9,572177.9,3618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575246,1081692.00
10/04/2016 06:00,2,0.000,ALERT,210.80,298.77,59.991,1475575204,"201051344000685","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,574549.1,574549.1,3613,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575248,1081693.00
10/04/2016 06:00,2,0.000,ALERT,210.35,297.87,59.970,1475575204,"201051344000917","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,571456.6,571456.6,3605,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575249,1081694.00
10/04/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1475575204,"201051344001145","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,576714.8,576714.8,3612,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575251,1081695.00
10/04/2016 06:00,2,0.000,ALERT,210.57,298.17,59.938,1475575204,"201051344000651","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,569899.0,569899.0,3602,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575253,1081696.00
10/04/2016 06:00,2,0.000,ALERT,209.67,298.47,59.959,1475575204,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,794222.5,794222.5,3584,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575255,1081697.00
10/04/2016 06:00,2,0.000,ALERT,210.80,297.87,59.991,1475575204,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,687186.1,687186.1,3661,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575257,1081698.00
10/04/2016 06:00,2,0.000,ALERT,210.12,298.17,59.975,1475575204,"201051344001135","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,566039.0,566039.0,3598,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575259,1081699.00
10/04/2016 06:00,2,0.000,ALERT,210.57,301.17,59.970,1475575204,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,577375.2,577375.2,3607,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575260,1081700.00
10/04/2016 06:00,2,0.000,ALERT,210.35,298.47,59.954,1475575204,"201051344001203","219011344069620",0.00,12.00,0,296.96,303.28,0.0,0.0,0.000,574286.1,574286.1,3607,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575262,1081701.00
10/04/2016 06:00,2,0.000,ALERT,209.90,298.77,59.975,1475575204,"274151322000054","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,810484.7,810484.7,3581,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575264,1081702.00
10/04/2016 06:00,2,0.000,ALERT,211.03,300.27,59.965,1475575204,"201051344000867","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,564558.0,564558.0,3612,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575266,1081703.00
10/04/2016 06:00,2,0.000,ALERT,210.35,298.77,59.954,1475575204,"201051344001093","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,570753.2,570753.2,3612,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575268,1081704.00
10/04/2016 06:00,2,0.000,ALERT,210.57,300.57,59.928,1475575204,"201051344000900","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,581427.8,581427.8,3615,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575269,1081705.00
10/04/2016 06:00,2,0.000,ALERT,211.03,299.97,59.970,1475575204,"201051344000648","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,569963.2,569963.2,3604,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575271,1081706.00
10/04/2016 06:00,2,0.000,ALERT,210.80,301.17,59.959,1475575204,"201051344000569","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,581336.7,581336.7,3607,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575273,1081707.00
10/04/2016 06:00,2,0.000,ALERT,210.80,300.87,59.954,1475575204,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,573961.0,573961.0,3613,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475575275,1081708.00
10/04/2016 06:00,2,0.000,ALERT,211.03,300.57,59.917,1475575204,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,565351.2,565351.2,3607,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575277,1081709.00
10/04/2016 06:00,2,0.000,ALERT,211.03,301.17,59.949,1475575204,"201051344000576","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,572924.6,572924.6,3616,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575279,1081710.00
10/04/2016 06:00,2,0.000,ALERT,210.35,298.47,59.959,1475575204,"274151322000087","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,782445.6,782445.6,3621,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475575280,1081711.00
10/04/2016 06:15,2,0.000,ALERT,211.70,300.57,59.944,1475576105,"201051344000645","219011344069620",0.00,12.30,0,297.57,303.58,0.0,0.0,0.000,572397.6,572397.6,3615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576107,1081712.00
10/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.912,1475576105,"274151322000085","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,809905.7,809905.7,3585,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576108,1081713.00
10/04/2016 06:15,2,0.000,ALERT,211.70,300.57,59.981,1475576105,"201051344000633","219011344069620",0.00,11.70,0,295.76,303.28,0.0,0.0,0.000,564074.2,564074.2,3613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576110,1081714.00
10/04/2016 06:15,2,0.000,ALERT,211.03,300.57,59.912,1475576105,"201051344000469","219011344069620",0.00,11.30,0,296.66,303.28,0.0,0.0,0.000,566711.5,566711.5,3616,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576112,1081715.00
10/04/2016 06:15,2,0.000,ALERT,210.12,298.47,59.959,1475576105,"201051344000646","219011344069620",0.00,11.70,0,295.16,302.37,0.0,0.0,0.000,566908.4,566908.4,3606,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576114,1081716.00
10/04/2016 06:15,2,0.000,ALERT,210.57,299.97,59.944,1475576105,"274151322000052","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,833181.2,833181.2,3592,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576116,1081717.00
10/04/2016 06:15,2,0.000,ALERT,210.57,299.07,59.954,1475576105,"201051344000585","219011344069620",0.00,12.00,0,295.46,302.68,0.0,0.0,0.000,577163.6,577163.6,3611,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576117,1081718.00
10/04/2016 06:15,2,0.000,ALERT,210.35,299.07,59.986,1475576105,"201051344001230","219011344069620",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,569765.9,569765.9,3616,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576119,1081719.00
10/04/2016 06:15,2,0.000,ALERT,211.03,299.67,59.959,1475576105,"201051344000582","219011344069620",0.00,11.30,0,296.66,303.58,0.0,0.0,0.000,562525.0,562525.0,3603,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576121,1081720.00
10/04/2016 06:15,2,0.000,ALERT,209.90,298.47,59.949,1475576105,"201051344000955","219011344069620",0.00,12.00,0,295.76,302.98,0.0,0.0,0.000,576706.2,576706.2,3605,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576123,1081721.00
10/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.944,1475576105,"274151322000094","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,686616.4,686616.4,3663,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576125,1081722.00
10/04/2016 06:15,2,0.000,ALERT,211.03,301.17,59.944,1475576105,"201051344000579","219011344069620",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,581278.0,581278.0,3603,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576127,1081723.00
10/04/2016 06:15,2,0.000,ALERT,210.35,299.07,59.933,1475576105,"201051344000890","219011344069620",0.00,12.30,0,296.36,304.48,0.0,0.0,0.000,573939.5,573939.5,3607,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576128,1081724.00
10/04/2016 06:15,2,0.000,ALERT,210.57,299.07,59.949,1475576105,"201051344000438","219011344069620",0.00,11.30,0,295.76,303.58,0.0,0.0,0.000,575390.3,575390.3,3607,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576130,1081725.00
10/04/2016 06:15,2,0.000,ALERT,210.57,298.17,59.944,1475576105,"201051344000417","219011344069620",0.00,12.00,0,295.46,302.68,0.0,0.0,0.000,566241.5,566241.5,3614,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576132,1081726.00
10/04/2016 06:15,2,0.000,ALERT,210.80,299.97,59.922,1475576105,"274151322000083","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,825569.6,825569.6,3596,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576134,1081727.00
10/04/2016 06:15,2,0.000,ALERT,211.48,299.97,59.944,1475576105,"274151322000076","219011344069620",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,881447.5,881447.5,3604,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576135,1081728.00
10/04/2016 06:15,2,0.000,ALERT,211.03,301.47,59.949,1475576105,"201051344000868","219011344069620",0.00,12.00,0,298.47,304.18,0.0,0.0,0.000,565465.1,565465.1,3612,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576137,1081729.00
10/04/2016 06:15,2,0.000,ALERT,210.57,301.17,59.944,1475576105,"274151322000095","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,872559.1,872559.1,3607,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576139,1081730.00
10/04/2016 06:15,2,0.000,ALERT,210.80,300.27,59.944,1475576105,"201051344000988","219011344069620",0.00,12.00,0,294.86,310.19,0.0,0.0,0.000,542206.7,542206.7,3600,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576141,1081731.00
10/04/2016 06:15,2,0.000,ALERT,210.35,298.17,59.938,1475576105,"201051344001025","219011344069620",0.00,11.30,0,295.16,303.28,0.0,0.0,0.000,575682.8,575682.8,3603,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576143,1081732.00
10/04/2016 06:15,2,0.000,ALERT,211.03,300.87,59.944,1475576105,"201051344000458","219011344069620",0.00,12.70,0,297.87,310.79,0.0,0.0,0.000,572909.1,572909.1,3614,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576145,1081733.00
10/04/2016 06:15,2,0.000,ALERT,211.70,300.87,59.944,1475576105,"201051344000853","219011344069620",0.00,11.70,0,297.57,310.49,0.0,0.0,0.000,572177.9,572177.9,3620,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576146,1081734.00
10/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.954,1475576105,"201051344000685","219011344069620",0.00,12.00,0,296.06,303.28,0.0,0.0,0.000,574549.1,574549.1,3615,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576148,1081735.00
10/04/2016 06:15,2,0.000,ALERT,210.57,298.17,59.949,1475576105,"201051344000917","219011344069620",0.00,12.70,0,294.56,302.07,0.0,0.0,0.000,571456.6,571456.6,3607,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576150,1081736.00
10/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.996,1475576105,"201051344001145","219011344069620",0.00,11.70,0,296.36,304.18,0.0,0.0,0.000,576714.8,576714.8,3614,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576152,1081737.00
10/04/2016 06:15,2,0.000,ALERT,210.57,298.17,59.965,1475576105,"201051344000651","219011344069620",0.00,10.70,0,295.16,302.37,0.0,0.0,0.000,569899.0,569899.0,3604,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576154,1081738.00
10/04/2016 06:15,2,0.000,ALERT,210.12,299.37,59.944,1475576105,"274151322000088","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,794222.5,794222.5,3586,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576155,1081739.00
10/04/2016 06:15,2,0.000,ALERT,211.25,298.47,59.959,1475576105,"274151322000068","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,687186.1,687186.1,3663,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576157,1081740.00
10/04/2016 06:15,2,0.000,ALERT,210.12,298.77,59.975,1475576105,"201051344001135","219011344069620",0.00,11.70,0,296.06,303.28,0.0,0.0,0.000,566039.0,566039.0,3600,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576159,1081741.00
10/04/2016 06:15,2,0.000,ALERT,210.80,301.47,59.965,1475576105,"201051344000594","219011344069620",0.00,12.00,0,297.26,312.89,0.0,0.0,0.000,577375.2,577375.2,3609,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576161,1081742.00
10/04/2016 06:15,2,0.000,ALERT,210.57,298.47,59.944,1475576105,"201051344001203","219011344069620",0.00,11.70,0,295.76,304.48,0.0,0.0,0.000,574286.1,574286.1,3609,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576163,1081743.00
10/04/2016 06:15,2,0.000,ALERT,210.57,299.97,59.933,1475576105,"274151322000054","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,810484.7,810484.7,3583,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576165,1081744.00
10/04/2016 06:15,2,0.000,ALERT,211.25,300.27,59.981,1475576105,"201051344000867","219011344069620",0.00,12.30,0,297.57,311.69,0.0,0.0,0.000,564558.0,564558.0,3614,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576166,1081745.00
10/04/2016 06:15,2,0.000,ALERT,210.35,298.77,59.933,1475576105,"201051344001093","219011344069620",0.00,12.70,0,295.76,302.68,0.0,0.0,0.000,570753.2,570753.2,3614,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475576168,1081746.00
10/04/2016 06:15,2,0.000,ALERT,211.03,300.57,59.975,1475576105,"201051344000900","219011344069620",0.00,11.70,0,297.26,310.79,0.0,0.0,0.000,581427.8,581427.8,3617,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576170,1081747.00
10/04/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1475576105,"201051344000648","219011344069620",0.00,11.30,0,296.96,310.79,0.0,0.0,0.000,569963.2,569963.2,3606,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576172,1081748.00
10/04/2016 06:15,2,0.000,ALERT,211.25,301.47,59.981,1475576105,"201051344000569","219011344069620",0.00,11.70,0,298.17,311.39,0.0,0.0,0.000,581336.7,581336.7,3609,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576174,1081749.00
10/04/2016 06:15,2,0.000,ALERT,211.25,301.17,60.018,1475576105,"201051344000983","219011344069620",0.00,12.00,0,297.87,310.79,0.0,0.0,0.000,573961.0,573961.0,3615,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576176,1081750.00
10/04/2016 06:15,2,0.000,ALERT,211.25,300.57,59.981,1475576105,"201051344001158","219011344069620",0.00,11.30,0,296.96,310.19,0.0,0.0,0.000,565351.2,565351.2,3609,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576177,1081751.00
10/04/2016 06:15,2,0.000,ALERT,211.48,301.17,59.949,1475576105,"201051344000576","219011344069620",0.00,11.70,0,297.57,311.39,0.0,0.0,0.000,572924.6,572924.6,3618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576179,1081752.00
10/04/2016 06:15,2,0.000,ALERT,211.03,299.67,59.975,1475576105,"274151322000087","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,782445.6,782445.6,3623,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475576181,1081753.00
10/04/2016 06:30,2,0.000,ALERT,211.48,300.87,59.944,1475577003,"201051344000645","219011344069620",0.00,12.30,0,298.77,311.09,0.0,0.0,0.000,572397.6,572397.6,3617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577005,1081754.00
10/04/2016 06:30,2,0.000,ALERT,210.57,299.67,59.938,1475577003,"274151322000085","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,809905.7,809905.7,3587,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577007,1081755.00
10/04/2016 06:30,2,0.000,ALERT,211.70,300.87,59.938,1475577003,"201051344000633","219011344069620",0.00,11.70,0,296.66,311.99,0.0,0.0,0.000,564074.2,564074.2,3615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577009,1081756.00
10/04/2016 06:30,2,0.000,ALERT,211.03,300.87,59.938,1475577003,"201051344000469","219011344069620",0.00,11.30,0,297.87,310.49,0.0,0.0,0.000,566711.5,566711.5,3618,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577010,1081757.00
10/04/2016 06:30,2,0.000,ALERT,210.35,299.07,59.944,1475577003,"201051344000646","219011344069620",0.00,12.00,0,296.06,302.37,0.0,0.0,0.000,566908.4,566908.4,3608,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577012,1081758.00
10/04/2016 06:30,2,0.000,ALERT,210.35,299.07,59.933,1475577003,"274151322000052","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,833181.2,833181.2,3594,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577014,1081759.00
10/04/2016 06:30,2,0.000,ALERT,210.80,299.67,59.949,1475577003,"201051344000585","219011344069620",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,577163.6,577163.6,3613,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577016,1081760.00
10/04/2016 06:30,2,0.000,ALERT,210.57,299.67,59.949,1475577003,"201051344001230","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,569765.9,569765.9,3618,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577018,1081761.00
10/04/2016 06:30,2,0.000,ALERT,211.03,299.97,59.944,1475577003,"201051344000582","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,562525.0,562525.0,3605,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577019,1081762.00
10/04/2016 06:30,2,0.000,ALERT,210.35,299.07,59.944,1475577003,"201051344000955","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,576706.2,576706.2,3607,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577021,1081763.00
10/04/2016 06:30,2,0.000,ALERT,210.35,298.77,59.938,1475577003,"274151322000094","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,686616.4,686616.4,3665,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577023,1081764.00
10/04/2016 06:30,2,0.000,ALERT,211.25,301.77,59.938,1475577003,"201051344000579","219011344069620",0.00,12.30,0,299.37,310.79,0.0,0.0,0.000,581278.0,581278.0,3605,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577025,1081765.00
10/04/2016 06:30,2,0.000,ALERT,210.80,299.67,59.907,1475577003,"201051344000890","219011344069620",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,573939.5,573939.5,3609,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577027,1081766.00
10/04/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1475577003,"201051344000438","219011344069620",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,575390.3,575390.3,3609,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577029,1081767.00
10/04/2016 06:30,2,0.000,ALERT,210.80,298.47,59.938,1475577003,"201051344000417","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,566241.5,566241.5,3616,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577030,1081768.00
10/04/2016 06:30,2,0.000,ALERT,210.57,299.67,59.949,1475577003,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,825569.6,825569.6,3598,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577032,1081769.00
10/04/2016 06:30,2,0.000,ALERT,211.25,299.67,59.944,1475577003,"274151322000076","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,881447.5,881447.5,3606,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577034,1081770.00
10/04/2016 06:30,2,0.000,ALERT,211.03,302.07,59.986,1475577003,"201051344000868","219011344069620",0.00,12.00,0,299.37,312.59,0.0,0.0,0.000,565465.1,565465.1,3614,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577036,1081771.00
10/04/2016 06:30,2,0.000,ALERT,210.57,300.57,59.938,1475577003,"274151322000095","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,872559.1,872559.1,3609,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577037,1081772.00
10/04/2016 06:30,2,0.000,ALERT,210.80,300.87,59.938,1475577003,"201051344000988","219011344069620",0.00,12.00,0,296.36,303.58,0.0,0.0,0.000,542206.7,542206.7,3602,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577040,1081773.00
10/04/2016 06:30,2,0.000,ALERT,210.35,298.17,59.938,1475577003,"201051344001025","219011344069620",0.00,11.30,0,296.36,302.98,0.0,0.0,0.000,575682.8,575682.8,3605,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577041,1081774.00
10/04/2016 06:30,2,0.000,ALERT,211.03,301.47,59.944,1475577003,"201051344000458","219011344069620",0.00,12.70,0,298.77,304.48,0.0,0.0,0.000,572909.1,572909.1,3616,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577043,1081775.00
10/04/2016 06:30,2,0.000,ALERT,211.70,301.17,59.975,1475577003,"201051344000853","219011344069620",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,572177.9,572177.9,3622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577045,1081776.00
10/04/2016 06:30,2,0.000,ALERT,211.03,299.37,59.933,1475577003,"201051344000685","219011344069620",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,574549.1,574549.1,3617,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577047,1081777.00
10/04/2016 06:30,2,0.000,ALERT,210.80,298.77,59.944,1475577003,"201051344000917","219011344069620",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,571456.6,571456.6,3609,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577049,1081778.00
10/04/2016 06:30,2,0.000,ALERT,210.80,299.67,59.944,1475577003,"201051344001145","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,576714.8,576714.8,3616,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577050,1081779.00
10/04/2016 06:30,2,0.000,ALERT,210.80,298.47,59.938,1475577003,"201051344000651","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,569899.0,569899.0,3606,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577052,1081780.00
10/04/2016 06:30,2,0.000,ALERT,210.12,299.07,59.965,1475577003,"274151322000088","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,794222.5,794222.5,3588,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577054,1081781.00
10/04/2016 06:30,2,0.000,ALERT,211.03,298.77,59.922,1475577003,"274151322000068","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,687186.1,687186.1,3665,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577056,1081782.00
10/04/2016 06:30,2,0.000,ALERT,210.35,299.07,59.949,1475577003,"201051344001135","219011344069620",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,566039.0,566039.0,3602,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577058,1081783.00
10/04/2016 06:30,2,0.000,ALERT,210.57,301.47,59.933,1475577003,"201051344000594","219011344069620",0.00,12.00,0,298.47,304.18,0.0,0.0,0.000,577375.2,577375.2,3611,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577060,1081784.00
10/04/2016 06:30,2,0.000,ALERT,210.57,298.77,59.965,1475577003,"201051344001203","219011344069620",0.00,11.70,0,296.66,304.18,0.0,0.0,0.000,574286.1,574286.1,3611,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577061,1081785.00
10/04/2016 06:30,2,0.000,ALERT,210.12,299.37,59.944,1475577003,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,810484.7,810484.7,3585,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577063,1081786.00
10/04/2016 06:30,2,0.000,ALERT,211.25,300.87,59.981,1475577003,"201051344000867","219011344069620",0.00,12.30,0,297.57,304.18,0.0,0.0,0.000,564558.0,564558.0,3616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577065,1081787.00
10/04/2016 06:30,2,0.000,ALERT,210.80,299.37,59.965,1475577003,"201051344001093","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,570753.2,570753.2,3616,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577067,1081788.00
10/04/2016 06:30,2,0.000,ALERT,210.80,300.57,59.949,1475577003,"201051344000900","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,581427.8,581427.8,3619,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577069,1081789.00
10/04/2016 06:30,2,0.000,ALERT,211.03,300.27,59.954,1475577003,"201051344000648","219011344069620",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,569963.2,569963.2,3608,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577070,1081790.00
10/04/2016 06:30,2,0.000,ALERT,211.03,301.77,59.949,1475577003,"201051344000569","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,581336.7,581336.7,3611,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577072,1081791.00
10/04/2016 06:30,2,0.000,ALERT,211.03,301.17,59.944,1475577003,"201051344000983","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,573961.0,573961.0,3617,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577074,1081792.00
10/04/2016 06:30,2,0.000,ALERT,211.03,300.57,59.944,1475577003,"201051344001158","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,565351.2,565351.2,3611,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577076,1081793.00
10/04/2016 06:30,2,0.000,ALERT,211.48,301.17,59.949,1475577003,"201051344000576","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,572924.6,572924.6,3620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577078,1081794.00
10/04/2016 06:30,2,0.000,ALERT,210.57,299.07,59.944,1475577003,"274151322000087","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,782445.6,782445.6,3625,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577079,1081795.00
10/04/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1475577903,"201051344000645","219011344069620",0.00,12.30,0,286.14,302.68,0.0,0.0,0.000,572397.6,572397.6,3619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577905,1081796.00
10/04/2016 06:45,2,0.000,ALERT,210.12,298.47,59.975,1475577903,"274151322000085","219011344069620",0.00,12.30,0,285.54,301.17,0.0,0.0,0.000,809905.7,809905.7,3589,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577907,1081797.00
10/04/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1475577903,"201051344000633","219011344069620",0.00,11.70,0,284.64,302.37,0.0,0.0,0.000,564074.2,564074.2,3617,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577908,1081798.00
10/04/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1475577903,"201051344000469","219011344069620",0.00,11.70,0,285.54,302.68,0.0,0.0,0.000,566711.5,566711.5,3620,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577910,1081799.00
10/04/2016 06:45,2,0.000,ALERT,210.35,298.77,59.959,1475577903,"201051344000646","219011344069620",0.00,12.00,0,285.54,305.68,0.0,0.0,0.000,566908.4,566908.4,3610,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577912,1081800.00
10/04/2016 06:45,2,0.000,ALERT,209.67,298.17,59.965,1475577903,"274151322000052","219011344069620",0.00,12.70,0,284.94,301.77,0.0,0.0,0.000,833181.2,833181.2,3596,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577914,1081801.00
10/04/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1475577903,"201051344000585","219011344069620",0.00,12.30,0,285.84,305.68,0.0,0.0,0.000,577163.6,577163.6,3615,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577916,1081802.00
10/04/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1475577903,"201051344001230","219011344069620",0.00,12.30,0,286.44,306.58,0.0,0.0,0.000,569765.9,569765.9,3620,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577918,1081803.00
10/04/2016 06:45,2,0.000,ALERT,211.25,299.67,59.965,1475577903,"201051344000582","219011344069620",0.00,11.70,0,286.74,306.58,0.0,0.0,0.000,562525.0,562525.0,3607,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577919,1081804.00
10/04/2016 06:45,2,0.000,ALERT,210.35,299.07,59.944,1475577903,"201051344000955","219011344069620",0.00,12.00,0,286.14,305.98,0.0,0.0,0.000,576706.2,576706.2,3609,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577921,1081805.00
10/04/2016 06:45,2,0.000,ALERT,209.90,297.57,59.986,1475577903,"274151322000094","219011344069620",0.00,12.30,0,284.94,300.57,0.0,0.0,0.000,686616.4,686616.4,3667,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577923,1081806.00
10/04/2016 06:45,2,0.000,ALERT,210.57,300.57,59.928,1475577903,"201051344000579","219011344069620",0.00,12.30,0,287.05,303.28,0.0,0.0,0.000,581278.0,581278.0,3607,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577925,1081807.00
10/04/2016 06:45,2,0.000,ALERT,210.57,299.37,59.991,1475577903,"201051344000890","219011344069620",0.00,12.70,0,287.05,307.48,0.0,0.0,0.000,573939.5,573939.5,3611,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577927,1081808.00
10/04/2016 06:45,2,0.000,ALERT,211.03,298.77,59.981,1475577903,"201051344000438","219011344069620",0.00,11.70,0,286.44,306.58,0.0,0.0,0.000,575390.3,575390.3,3611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577928,1081809.00
10/04/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1475577903,"201051344000417","219011344069620",0.00,12.30,0,285.84,305.68,0.0,0.0,0.000,566241.5,566241.5,3618,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577930,1081810.00
10/04/2016 06:45,2,0.000,ALERT,211.03,300.27,59.965,1475577903,"274151322000083","219011344069620",0.00,12.30,0,285.54,301.47,0.0,0.0,0.000,825569.6,825569.6,3600,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577932,1081811.00
10/04/2016 06:45,2,0.000,ALERT,211.48,300.27,59.944,1475577903,"274151322000076","219011344069620",0.00,12.70,0,285.54,301.47,0.0,0.0,0.000,881447.5,881447.5,3608,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577934,1081812.00
10/04/2016 06:45,2,0.000,ALERT,211.03,301.17,59.970,1475577903,"201051344000868","219011344069620",0.00,12.00,0,287.35,303.58,0.0,0.0,0.000,565465.1,565465.1,3616,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577935,1081813.00
10/04/2016 06:45,2,0.000,ALERT,211.03,300.87,59.975,1475577903,"274151322000095","219011344069620",0.00,12.00,0,286.44,302.07,0.0,0.0,0.000,872559.1,872559.1,3611,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577938,1081814.00
10/04/2016 06:45,2,0.000,ALERT,210.80,300.27,59.970,1475577903,"201051344000988","219011344069620",0.00,12.30,0,284.04,302.68,0.0,0.0,0.000,542206.7,542206.7,3604,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577939,1081815.00
10/04/2016 06:45,2,0.000,ALERT,210.80,298.17,59.965,1475577903,"201051344001025","219011344069620",0.00,11.30,0,285.84,306.58,0.0,0.0,0.000,575682.8,575682.8,3607,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577941,1081816.00
10/04/2016 06:45,2,0.000,ALERT,211.03,300.57,59.970,1475577903,"201051344000458","219011344069620",0.00,13.00,0,286.74,303.58,0.0,0.0,0.000,572909.1,572909.1,3618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577943,1081817.00
10/04/2016 06:45,2,0.000,ALERT,211.70,300.57,59.970,1475577903,"201051344000853","219011344069620",0.00,11.70,0,286.44,302.98,0.0,0.0,0.000,572177.9,572177.9,3624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577945,1081818.00
10/04/2016 06:45,2,0.000,ALERT,211.48,299.37,59.975,1475577903,"201051344000685","219011344069620",0.00,12.30,0,286.44,306.58,0.0,0.0,0.000,574549.1,574549.1,3619,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577947,1081819.00
10/04/2016 06:45,2,0.000,ALERT,211.03,298.47,59.965,1475577903,"201051344000917","219011344069620",0.00,13.00,0,284.94,305.08,0.0,0.0,0.000,571456.6,571456.6,3611,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577948,1081820.00
10/04/2016 06:45,2,0.000,ALERT,211.25,299.37,59.970,1475577903,"201051344001145","219011344069620",0.00,12.00,0,286.74,307.48,0.0,0.0,0.000,576714.8,576714.8,3618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577950,1081821.00
