ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 06:45,2,0.000,ALERT,211.03,298.17,59.959,1475577903,"201051344000651","219011344069620",0.00,11.00,0,285.84,305.68,0.0,0.0,0.000,569899.0,569899.0,3608,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577952,1081822.00
10/04/2016 06:45,2,0.000,ALERT,210.35,299.37,59.949,1475577903,"274151322000088","219011344069620",0.00,13.00,0,284.94,301.17,0.0,0.0,0.000,794222.5,794222.5,3590,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577954,1081823.00
10/04/2016 06:45,2,0.000,ALERT,211.25,298.17,59.959,1475577903,"274151322000068","219011344069620",0.00,13.30,0,284.64,300.27,0.0,0.0,0.000,687186.1,687186.1,3667,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577956,1081824.00
10/04/2016 06:45,2,0.000,ALERT,210.80,299.07,59.959,1475577903,"201051344001135","219011344069620",0.00,11.70,0,286.44,306.58,0.0,0.0,0.000,566039.0,566039.0,3604,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577958,1081825.00
10/04/2016 06:45,2,0.000,ALERT,210.80,301.17,59.965,1475577903,"201051344000594","219011344069620",0.00,12.00,0,286.44,302.98,0.0,0.0,0.000,577375.2,577375.2,3613,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577959,1081826.00
10/04/2016 06:45,2,0.000,ALERT,211.25,298.77,59.959,1475577903,"201051344001203","219011344069620",0.00,12.00,0,286.14,307.48,0.0,0.0,0.000,574286.1,574286.1,3613,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577961,1081827.00
10/04/2016 06:45,2,0.000,ALERT,211.03,300.27,59.996,1475577903,"274151322000054","219011344069620",0.00,13.00,0,284.94,301.77,0.0,0.0,0.000,810484.7,810484.7,3587,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577963,1081828.00
10/04/2016 06:45,2,0.000,ALERT,211.25,300.27,59.981,1475577903,"201051344000867","219011344069620",0.00,12.70,0,286.14,302.98,0.0,0.0,0.000,564558.0,564558.0,3618,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577965,1081829.00
10/04/2016 06:45,2,0.000,ALERT,210.80,298.77,59.959,1475577903,"201051344001093","219011344069620",0.00,13.00,0,286.14,305.98,0.0,0.0,0.000,570753.2,570753.2,3618,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577966,1081830.00
10/04/2016 06:45,2,0.000,ALERT,210.80,300.27,59.981,1475577903,"201051344000900","219011344069620",0.00,12.00,0,286.14,302.37,0.0,0.0,0.000,581427.8,581427.8,3621,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577968,1081831.00
10/04/2016 06:45,2,0.000,ALERT,211.25,299.67,59.986,1475577903,"201051344000648","219011344069620",0.00,11.30,0,286.14,302.68,0.0,0.0,0.000,569963.2,569963.2,3610,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577970,1081832.00
10/04/2016 06:45,2,0.000,ALERT,211.03,300.87,59.954,1475577903,"201051344000569","219011344069620",0.00,12.00,0,287.05,303.28,0.0,0.0,0.000,581336.7,581336.7,3613,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577972,1081833.00
10/04/2016 06:45,2,0.000,ALERT,211.03,300.57,59.954,1475577903,"201051344000983","219011344069620",0.00,12.30,0,286.74,302.98,0.0,0.0,0.000,573961.0,573961.0,3619,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577974,1081834.00
10/04/2016 06:45,2,0.000,ALERT,211.03,299.97,59.975,1475577903,"201051344001158","219011344069620",0.00,11.70,0,285.84,302.07,0.0,0.0,0.000,565351.2,565351.2,3613,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577975,1081835.00
10/04/2016 06:45,2,0.000,ALERT,211.48,300.87,59.949,1475577903,"201051344000576","219011344069620",0.00,11.70,0,286.44,302.98,0.0,0.0,0.000,572924.6,572924.6,3622,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475577977,1081836.00
10/04/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1475577903,"274151322000087","219011344069620",0.00,13.30,0,284.64,300.57,0.0,0.0,0.000,782445.6,782445.6,3627,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475577979,1081837.00
10/04/2016 07:00,2,0.000,ALERT,211.25,300.57,59.944,1475578803,"201051344000645","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,572397.6,572397.6,3621,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578805,1081838.00
10/04/2016 07:00,2,0.000,ALERT,210.12,298.47,59.938,1475578803,"274151322000085","219011344069620",0.00,12.70,0,296.66,304.48,0.0,0.0,0.000,809905.7,809905.7,3591,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578807,1081839.00
10/04/2016 07:00,2,0.000,ALERT,211.48,300.27,59.922,1475578803,"201051344000633","219011344069620",0.00,12.00,0,296.06,302.37,0.0,0.0,0.000,564074.2,564074.2,3619,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578809,1081840.00
10/04/2016 07:00,2,0.000,ALERT,210.80,300.27,59.944,1475578803,"201051344000469","219011344069620",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,566711.5,566711.5,3622,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578810,1081841.00
10/04/2016 07:00,2,0.000,ALERT,209.67,298.17,59.928,1475578803,"201051344000646","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,566908.4,566908.4,3612,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578812,1081842.00
10/04/2016 07:00,2,0.000,ALERT,210.12,298.47,59.944,1475578803,"274151322000052","219011344069620",0.00,13.00,0,296.36,305.08,0.0,0.0,0.000,833181.2,833181.2,3598,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578814,1081843.00
10/04/2016 07:00,2,0.000,ALERT,211.03,300.27,59.944,1475578803,"201051344000585","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,577163.6,577163.6,3617,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578816,1081844.00
10/04/2016 07:00,2,0.000,ALERT,210.80,300.27,59.938,1475578803,"201051344001230","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,569765.9,569765.9,3622,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578818,1081845.00
10/04/2016 07:00,2,0.000,ALERT,211.25,300.57,59.944,1475578803,"201051344000582","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,562525.0,562525.0,3609,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578820,1081846.00
10/04/2016 07:00,2,0.000,ALERT,210.35,299.67,59.991,1475578803,"201051344000955","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,576706.2,576706.2,3611,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578821,1081847.00
10/04/2016 07:00,2,0.000,ALERT,210.35,298.77,59.928,1475578803,"274151322000094","219011344069620",0.00,12.30,0,296.36,304.18,0.0,0.0,0.000,686616.4,686616.4,3669,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578823,1081848.00
10/04/2016 07:00,2,0.000,ALERT,211.03,301.17,59.938,1475578803,"201051344000579","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,581278.0,581278.0,3609,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578825,1081849.00
10/04/2016 07:00,2,0.000,ALERT,210.57,300.27,59.901,1475578803,"201051344000890","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,573939.5,573939.5,3613,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578827,1081850.00
10/04/2016 07:00,2,0.000,ALERT,211.25,299.97,59.938,1475578803,"201051344000438","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,575390.3,575390.3,3613,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578828,1081851.00
10/04/2016 07:00,2,0.000,ALERT,211.03,299.37,59.944,1475578803,"201051344000417","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,566241.5,566241.5,3620,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578830,1081852.00
10/04/2016 07:00,2,0.000,ALERT,210.35,300.27,59.975,1475578803,"274151322000083","219011344069620",0.00,12.30,0,297.57,305.38,0.0,0.0,0.000,825569.6,825569.6,3602,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578832,1081853.00
10/04/2016 07:00,2,0.000,ALERT,210.80,299.07,59.949,1475578803,"274151322000076","219011344069620",0.00,13.00,0,297.26,304.48,0.0,0.0,0.000,881447.5,881447.5,3610,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578834,1081854.00
10/04/2016 07:00,2,0.000,ALERT,211.03,301.47,59.938,1475578803,"201051344000868","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,565465.1,565465.1,3618,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578836,1081855.00
10/04/2016 07:00,2,0.000,ALERT,210.35,300.57,59.944,1475578803,"274151322000095","219011344069620",0.00,12.30,0,298.47,305.68,0.0,0.0,0.000,872559.1,872559.1,3613,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578837,1081856.00
10/04/2016 07:00,2,0.000,ALERT,210.80,300.57,59.944,1475578803,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.98,0.0,0.0,0.000,542206.7,542206.7,3606,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578839,1081857.00
10/04/2016 07:00,2,0.000,ALERT,210.57,299.37,59.944,1475578803,"201051344001025","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,575682.8,575682.8,3609,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578841,1081858.00
10/04/2016 07:00,2,0.000,ALERT,210.80,300.87,59.965,1475578803,"201051344000458","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,572909.1,572909.1,3620,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578843,1081859.00
10/04/2016 07:00,2,0.000,ALERT,211.48,300.27,59.986,1475578803,"201051344000853","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,572177.9,572177.9,3626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578845,1081860.00
10/04/2016 07:00,2,0.000,ALERT,211.25,300.27,59.938,1475578803,"201051344000685","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,574549.1,574549.1,3621,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578847,1081861.00
10/04/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1475578803,"201051344000917","219011344069620",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,571456.6,571456.6,3613,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578849,1081862.00
10/04/2016 07:00,2,0.000,ALERT,211.03,299.97,59.944,1475578803,"201051344001145","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,576714.8,576714.8,3620,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578850,1081863.00
10/04/2016 07:00,2,0.000,ALERT,211.03,299.07,59.975,1475578803,"201051344000651","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,569899.0,569899.0,3610,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578852,1081864.00
10/04/2016 07:00,2,0.000,ALERT,209.67,299.07,59.933,1475578803,"274151322000088","219011344069620",0.00,13.00,0,297.26,304.48,0.0,0.0,0.000,794222.5,794222.5,3592,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578854,1081865.00
10/04/2016 07:00,2,0.000,ALERT,210.80,298.47,59.938,1475578803,"274151322000068","219011344069620",0.00,13.30,0,296.66,303.58,0.0,0.0,0.000,687186.1,687186.1,3669,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578856,1081866.00
10/04/2016 07:00,2,0.000,ALERT,210.80,299.97,59.949,1475578803,"201051344001135","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,566039.0,566039.0,3606,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578858,1081867.00
10/04/2016 07:00,2,0.000,ALERT,210.57,301.17,59.944,1475578803,"201051344000594","219011344069620",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,577375.2,577375.2,3615,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578859,1081868.00
10/04/2016 07:00,2,0.000,ALERT,210.80,299.37,59.944,1475578803,"201051344001203","219011344069620",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,574286.1,574286.1,3615,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578861,1081869.00
10/04/2016 07:00,2,0.000,ALERT,209.90,299.67,59.938,1475578803,"274151322000054","219011344069620",0.00,13.30,0,297.26,305.08,0.0,0.0,0.000,810484.7,810484.7,3589,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578863,1081870.00
10/04/2016 07:00,2,0.000,ALERT,211.25,300.27,59.949,1475578803,"201051344000867","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,564558.0,564558.0,3620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578865,1081871.00
10/04/2016 07:00,2,0.000,ALERT,210.80,299.67,59.954,1475578803,"201051344001093","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,570753.2,570753.2,3620,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578866,1081872.00
10/04/2016 07:00,2,0.000,ALERT,210.80,300.57,59.944,1475578803,"201051344000900","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,581427.8,581427.8,3623,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578868,1081873.00
10/04/2016 07:00,2,0.000,ALERT,211.03,299.67,59.928,1475578803,"201051344000648","219011344069620",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,569963.2,569963.2,3612,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578870,1081874.00
10/04/2016 07:00,2,0.000,ALERT,211.03,300.87,59.949,1475578803,"201051344000569","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,581336.7,581336.7,3615,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578872,1081875.00
10/04/2016 07:00,2,0.000,ALERT,211.03,300.57,59.944,1475578803,"201051344000983","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,573961.0,573961.0,3621,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578874,1081876.00
10/04/2016 07:00,2,0.000,ALERT,211.03,299.97,59.949,1475578803,"201051344001158","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,565351.2,565351.2,3615,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578875,1081877.00
10/04/2016 07:00,2,0.000,ALERT,211.25,300.57,59.949,1475578803,"201051344000576","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,572924.6,572924.6,3624,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475578877,1081878.00
10/04/2016 07:00,2,0.000,ALERT,210.35,298.47,59.954,1475578803,"274151322000087","219011344069620",0.00,13.30,0,296.66,304.18,0.0,0.0,0.000,782445.6,782445.6,3629,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475578879,1081879.00
10/04/2016 07:15,2,0.000,ALERT,211.48,299.67,59.981,1475579703,"201051344000645","219011344069620",0.00,12.70,0,298.47,307.78,0.0,0.0,0.000,572397.6,572397.6,3623,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579705,1081880.00
10/04/2016 07:15,2,0.000,ALERT,210.12,297.57,59.954,1475579703,"274151322000085","219011344069620",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,809905.7,809905.7,3593,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579707,1081881.00
10/04/2016 07:15,2,0.000,ALERT,211.48,299.37,59.986,1475579703,"201051344000633","219011344069620",0.00,12.00,0,296.96,307.18,0.0,0.0,0.000,564074.2,564074.2,3621,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579709,1081882.00
10/04/2016 07:15,2,0.000,ALERT,211.03,299.67,59.970,1475579703,"201051344000469","219011344069620",0.00,11.70,0,297.57,306.88,0.0,0.0,0.000,566711.5,566711.5,3624,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579711,1081883.00
10/04/2016 07:15,2,0.000,ALERT,210.57,298.77,59.981,1475579703,"201051344000646","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,566908.4,566908.4,3614,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579713,1081884.00
10/04/2016 07:15,2,0.000,ALERT,209.90,297.26,59.986,1475579703,"274151322000052","219011344069620",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,833181.2,833181.2,3600,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579715,1081885.00
10/04/2016 07:15,2,0.000,ALERT,211.03,299.07,59.986,1475579703,"201051344000585","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,577163.6,577163.6,3619,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579716,1081886.00
10/04/2016 07:15,2,0.000,ALERT,210.80,299.37,60.018,1475579703,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,569765.9,569765.9,3624,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579718,1081887.00
10/04/2016 07:15,2,0.000,ALERT,211.48,299.67,59.975,1475579703,"201051344000582","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,562525.0,562525.0,3611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579720,1081888.00
10/04/2016 07:15,2,0.000,ALERT,210.57,299.07,59.996,1475579703,"201051344000955","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,576706.2,576706.2,3613,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579722,1081889.00
10/04/2016 07:15,2,0.000,ALERT,210.12,297.26,59.975,1475579703,"274151322000094","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,686616.4,686616.4,3671,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579723,1081890.00
10/04/2016 07:15,2,0.000,ALERT,211.03,300.57,59.975,1475579703,"201051344000579","219011344069620",0.00,12.70,0,299.07,308.09,0.0,0.0,0.000,581278.0,581278.0,3611,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579725,1081891.00
10/04/2016 07:15,2,0.000,ALERT,210.80,299.37,59.975,1475579703,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,573939.5,573939.5,3615,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579727,1081892.00
10/04/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1475579703,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,575390.3,575390.3,3615,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579729,1081893.00
10/04/2016 07:15,2,0.000,ALERT,211.03,298.47,59.986,1475579703,"201051344000417","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,566241.5,566241.5,3622,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579731,1081894.00
10/04/2016 07:15,2,0.000,ALERT,209.90,297.87,59.991,1475579703,"274151322000083","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,825569.6,825569.6,3604,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579732,1081895.00
10/04/2016 07:15,2,0.000,ALERT,210.35,297.87,59.986,1475579703,"274151322000076","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,881447.5,881447.5,3612,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579734,1081896.00
10/04/2016 07:15,2,0.000,ALERT,211.03,300.57,59.991,1475579703,"201051344000868","219011344069620",0.00,12.30,0,299.37,308.99,0.0,0.0,0.000,565465.1,565465.1,3620,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579736,1081897.00
10/04/2016 07:15,2,0.000,ALERT,210.12,299.07,59.981,1475579703,"274151322000095","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,872559.1,872559.1,3615,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579738,1081898.00
10/04/2016 07:15,2,0.000,ALERT,210.80,299.67,59.986,1475579703,"201051344000988","219011344069620",0.00,12.30,0,296.36,306.58,0.0,0.0,0.000,542206.7,542206.7,3608,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579740,1081899.00
10/04/2016 07:15,2,0.000,ALERT,210.80,298.17,59.975,1475579703,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,575682.8,575682.8,3611,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579741,1081900.00
10/04/2016 07:15,2,0.000,ALERT,210.80,299.97,59.986,1475579703,"201051344000458","219011344069620",0.00,13.00,0,298.77,308.09,0.0,0.0,0.000,572909.1,572909.1,3622,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579743,1081901.00
10/04/2016 07:15,2,0.000,ALERT,211.48,299.97,59.986,1475579703,"201051344000853","219011344069620",0.00,12.00,0,298.47,307.48,0.0,0.0,0.000,572177.9,572177.9,3628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579745,1081902.00
10/04/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1475579703,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,574549.1,574549.1,3623,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579747,1081903.00
10/04/2016 07:15,2,0.000,ALERT,211.03,298.17,59.981,1475579703,"201051344000917","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,571456.6,571456.6,3615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579749,1081904.00
10/04/2016 07:15,2,0.000,ALERT,211.25,299.07,59.981,1475579703,"201051344001145","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,576714.8,576714.8,3622,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579751,1081905.00
10/04/2016 07:15,2,0.000,ALERT,211.03,297.87,60.018,1475579703,"201051344000651","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,569899.0,569899.0,3612,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579752,1081906.00
10/04/2016 07:15,2,0.000,ALERT,209.44,297.57,59.975,1475579703,"274151322000088","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,794222.5,794222.5,3594,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579754,1081907.00
10/04/2016 07:15,2,0.000,ALERT,210.57,296.96,59.981,1475579703,"274151322000068","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,687186.1,687186.1,3671,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579756,1081908.00
10/04/2016 07:15,2,0.000,ALERT,210.57,298.77,59.949,1475579703,"201051344001135","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,566039.0,566039.0,3608,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579758,1081909.00
10/04/2016 07:15,2,0.000,ALERT,210.57,300.27,59.996,1475579703,"201051344000594","219011344069620",0.00,12.30,0,298.47,308.39,0.0,0.0,0.000,577375.2,577375.2,3617,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579759,1081910.00
10/04/2016 07:15,2,0.000,ALERT,211.03,298.17,59.981,1475579703,"201051344001203","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,574286.1,574286.1,3617,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579761,1081911.00
10/04/2016 07:15,2,0.000,ALERT,209.90,298.17,59.965,1475579703,"274151322000054","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,810484.7,810484.7,3591,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579763,1081912.00
10/04/2016 07:15,2,0.000,ALERT,211.03,299.07,59.970,1475579703,"201051344000867","219011344069620",0.00,13.00,0,297.87,308.39,0.0,0.0,0.000,564558.0,564558.0,3622,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579765,1081913.00
10/04/2016 07:15,2,0.000,ALERT,211.03,298.77,59.944,1475579703,"201051344001093","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,570753.2,570753.2,3622,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579767,1081914.00
10/04/2016 07:15,2,0.000,ALERT,210.57,299.37,59.965,1475579703,"201051344000900","219011344069620",0.00,12.30,0,297.87,307.18,0.0,0.0,0.000,581427.8,581427.8,3625,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579769,1081915.00
10/04/2016 07:15,2,0.000,ALERT,211.03,298.77,60.007,1475579703,"201051344000648","219011344069620",0.00,11.70,0,297.87,307.78,0.0,0.0,0.000,569963.2,569963.2,3614,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579771,1081916.00
10/04/2016 07:15,2,0.000,ALERT,210.80,299.97,59.996,1475579703,"201051344000569","219011344069620",0.00,12.30,0,298.47,308.39,0.0,0.0,0.000,581336.7,581336.7,3617,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579773,1081917.00
10/04/2016 07:15,2,0.000,ALERT,211.03,299.67,59.986,1475579703,"201051344000983","219011344069620",0.00,12.30,0,298.47,308.09,0.0,0.0,0.000,573961.0,573961.0,3623,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579775,1081918.00
10/04/2016 07:15,2,0.000,ALERT,211.03,299.37,60.012,1475579703,"201051344001158","219011344069620",0.00,11.70,0,297.87,306.88,0.0,0.0,0.000,565351.2,565351.2,3617,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475579776,1081919.00
10/04/2016 07:15,2,0.000,ALERT,211.25,299.67,59.933,1475579703,"201051344000576","219011344069620",0.00,12.00,0,298.17,307.48,0.0,0.0,0.000,572924.6,572924.6,3626,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579778,1081920.00
10/04/2016 07:15,2,0.000,ALERT,209.90,297.26,59.975,1475579703,"274151322000087","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,782445.6,782445.6,3631,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475579780,1081921.00
10/04/2016 07:30,2,0.000,ALERT,211.25,299.37,59.996,1475580604,"201051344000645","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,572397.6,572397.6,3625,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580606,1081922.00
10/04/2016 07:30,2,0.000,ALERT,209.90,297.26,60.002,1475580604,"274151322000085","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,809905.7,809905.7,3595,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580607,1081923.00
10/04/2016 07:30,2,0.000,ALERT,211.25,299.37,59.996,1475580604,"201051344000633","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,564074.2,564074.2,3623,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580609,1081924.00
10/04/2016 07:30,2,0.000,ALERT,210.80,299.37,60.002,1475580604,"201051344000469","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,566711.5,566711.5,3626,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580611,1081925.00
10/04/2016 07:30,2,0.000,ALERT,210.35,298.77,60.007,1475580604,"201051344000646","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,566908.4,566908.4,3616,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580613,1081926.00
10/04/2016 07:30,2,0.000,ALERT,209.67,297.57,60.002,1475580604,"274151322000052","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,833181.2,833181.2,3602,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580614,1081927.00
10/04/2016 07:30,2,0.000,ALERT,210.80,298.47,60.007,1475580604,"201051344000585","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,577163.6,577163.6,3621,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580616,1081928.00
10/04/2016 07:30,2,0.000,ALERT,210.57,299.07,60.007,1475580604,"201051344001230","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,569765.9,569765.9,3626,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580618,1081929.00
10/04/2016 07:30,2,0.000,ALERT,211.03,299.37,60.002,1475580604,"201051344000582","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,562525.0,562525.0,3613,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580620,1081930.00
10/04/2016 07:30,2,0.000,ALERT,210.12,298.47,59.996,1475580604,"201051344000955","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,576706.2,576706.2,3615,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580622,1081931.00
10/04/2016 07:30,2,0.000,ALERT,209.90,296.96,59.996,1475580604,"274151322000094","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,686616.4,686616.4,3673,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580623,1081932.00
10/04/2016 07:30,2,0.000,ALERT,211.03,300.27,60.007,1475580604,"201051344000579","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,581278.0,581278.0,3613,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580625,1081933.00
10/04/2016 07:30,2,0.000,ALERT,210.35,298.77,60.002,1475580604,"201051344000890","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,573939.5,573939.5,3617,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580627,1081934.00
10/04/2016 07:30,2,0.000,ALERT,210.80,298.47,60.002,1475580604,"201051344000438","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,575390.3,575390.3,3617,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580629,1081935.00
10/04/2016 07:30,2,0.000,ALERT,210.80,297.57,60.012,1475580604,"201051344000417","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,566241.5,566241.5,3624,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580631,1081936.00
10/04/2016 07:30,2,0.000,ALERT,209.90,297.87,60.002,1475580604,"274151322000083","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,825569.6,825569.6,3606,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580633,1081937.00
10/04/2016 07:30,2,0.000,ALERT,210.35,297.26,60.007,1475580604,"274151322000076","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,881447.5,881447.5,3614,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580635,1081938.00
10/04/2016 07:30,2,0.000,ALERT,210.80,300.27,60.049,1475580604,"201051344000868","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,565465.1,565465.1,3622,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580637,1081939.00
10/04/2016 07:30,2,0.000,ALERT,209.67,298.47,59.996,1475580604,"274151322000095","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,872559.1,872559.1,3617,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580639,1081940.00
10/04/2016 07:30,2,0.000,ALERT,210.57,299.67,60.012,1475580604,"201051344000988","219011344069620",0.00,12.30,0,294.86,301.17,0.0,0.0,0.000,542206.7,542206.7,3610,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580641,1081941.00
10/04/2016 07:30,2,0.000,ALERT,210.57,297.26,60.007,1475580604,"201051344001025","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,575682.8,575682.8,3613,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580642,1081942.00
10/04/2016 07:30,2,0.000,ALERT,211.03,300.27,59.975,1475580604,"201051344000458","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,572909.1,572909.1,3624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580644,1081943.00
10/04/2016 07:30,2,0.000,ALERT,211.70,300.27,60.018,1475580604,"201051344000853","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,572177.9,572177.9,3630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580646,1081944.00
10/04/2016 07:30,2,0.000,ALERT,211.03,298.47,60.007,1475580604,"201051344000685","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,574549.1,574549.1,3625,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580648,1081945.00
10/04/2016 07:30,2,0.000,ALERT,210.80,297.57,60.007,1475580604,"201051344000917","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,571456.6,571456.6,3617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580650,1081946.00
10/04/2016 07:30,2,0.000,ALERT,210.80,298.47,60.007,1475580604,"201051344001145","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,576714.8,576714.8,3624,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580651,1081947.00
10/04/2016 07:30,2,0.000,ALERT,210.80,297.87,60.007,1475580604,"201051344000651","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,569899.0,569899.0,3614,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580653,1081948.00
10/04/2016 07:30,2,0.000,ALERT,210.12,298.47,60.007,1475580604,"274151322000088","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,794222.5,794222.5,3596,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580655,1081949.00
10/04/2016 07:30,2,0.000,ALERT,210.80,297.57,60.034,1475580604,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,687186.1,687186.1,3673,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580657,1081950.00
10/04/2016 07:30,2,0.000,ALERT,210.12,298.17,59.996,1475580604,"201051344001135","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,566039.0,566039.0,3610,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580658,1081951.00
10/04/2016 07:30,2,0.000,ALERT,210.57,300.27,59.959,1475580604,"201051344000594","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,577375.2,577375.2,3619,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580660,1081952.00
10/04/2016 07:30,2,0.000,ALERT,210.80,298.17,60.002,1475580604,"201051344001203","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,574286.1,574286.1,3619,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580662,1081953.00
10/04/2016 07:30,2,0.000,ALERT,210.57,299.67,59.991,1475580604,"274151322000054","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,810484.7,810484.7,3593,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580664,1081954.00
10/04/2016 07:30,2,0.000,ALERT,211.25,299.97,59.986,1475580604,"201051344000867","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,564558.0,564558.0,3624,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580666,1081955.00
10/04/2016 07:30,2,0.000,ALERT,210.80,298.47,59.981,1475580604,"201051344001093","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,570753.2,570753.2,3624,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580667,1081956.00
10/04/2016 07:30,2,0.000,ALERT,211.03,299.97,60.002,1475580604,"201051344000900","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,581427.8,581427.8,3627,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580669,1081957.00
10/04/2016 07:30,2,0.000,ALERT,211.03,299.07,60.002,1475580604,"201051344000648","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,569963.2,569963.2,3616,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580671,1081958.00
10/04/2016 07:30,2,0.000,ALERT,211.03,300.57,60.018,1475580604,"201051344000569","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,581336.7,581336.7,3619,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580673,1081959.00
10/04/2016 07:30,2,0.000,ALERT,211.03,300.27,60.012,1475580604,"201051344000983","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,573961.0,573961.0,3625,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580675,1081960.00
10/04/2016 07:30,2,0.000,ALERT,211.03,299.67,60.007,1475580604,"201051344001158","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,565351.2,565351.2,3619,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475580676,1081961.00
10/04/2016 07:30,2,0.000,ALERT,211.48,300.57,60.012,1475580604,"201051344000576","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,572924.6,572924.6,3628,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580678,1081962.00
10/04/2016 07:30,2,0.000,ALERT,210.80,298.17,59.996,1475580604,"274151322000087","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,782445.6,782445.6,3633,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475580680,1081963.00
10/04/2016 07:45,2,0.000,ALERT,213.96,303.58,60.007,1475581504,"201051344000645","219011344069620",0.00,12.70,0,297.57,305.38,0.0,0.0,0.000,572397.6,572397.6,3627,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581506,1081964.00
10/04/2016 07:45,2,0.000,ALERT,213.06,301.77,59.996,1475581504,"274151322000085","219011344069620",0.00,12.70,0,296.06,303.88,0.0,0.0,0.000,809905.7,809905.7,3597,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581508,1081965.00
10/04/2016 07:45,2,0.000,ALERT,213.96,303.28,59.991,1475581504,"201051344000633","219011344069620",0.00,12.00,0,295.76,304.78,0.0,0.0,0.000,564074.2,564074.2,3625,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581510,1081966.00
