ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 07:45,2,0.000,ALERT,213.74,303.88,59.991,1475581504,"201051344000469","219011344069620",0.00,11.70,0,296.96,305.08,0.0,0.0,0.000,566711.5,566711.5,3628,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581512,1081967.00
10/04/2016 07:45,2,0.000,ALERT,212.61,301.47,60.034,1475581504,"201051344000646","219011344069620",0.00,12.30,0,295.76,303.28,0.0,0.0,0.000,566908.4,566908.4,3618,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581514,1081968.00
10/04/2016 07:45,2,0.000,ALERT,212.38,302.07,60.002,1475581504,"274151322000052","219011344069620",0.00,13.00,0,295.76,303.88,0.0,0.0,0.000,833181.2,833181.2,3604,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581515,1081969.00
10/04/2016 07:45,2,0.000,ALERT,213.06,302.07,60.002,1475581504,"201051344000585","219011344069620",0.00,12.70,0,296.06,303.58,0.0,0.0,0.000,577163.6,577163.6,3623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581517,1081970.00
10/04/2016 07:45,2,0.000,ALERT,213.06,302.07,60.002,1475581504,"201051344001230","219011344069620",0.00,12.70,0,296.66,303.58,0.0,0.0,0.000,569765.9,569765.9,3628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581519,1081971.00
10/04/2016 07:45,2,0.000,ALERT,213.74,302.98,59.975,1475581504,"201051344000582","219011344069620",0.00,12.00,0,296.96,304.18,0.0,0.0,0.000,562525.0,562525.0,3615,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581521,1081972.00
10/04/2016 07:45,2,0.000,ALERT,212.61,301.47,59.996,1475581504,"201051344000955","219011344069620",0.00,12.70,0,296.36,302.98,0.0,0.0,0.000,576706.2,576706.2,3617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581522,1081973.00
10/04/2016 07:45,2,0.000,ALERT,212.83,301.17,59.991,1475581504,"274151322000094","219011344069620",0.00,12.70,0,295.46,303.28,0.0,0.0,0.000,686616.4,686616.4,3675,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581524,1081974.00
10/04/2016 07:45,2,0.000,ALERT,213.51,304.48,60.002,1475581504,"201051344000579","219011344069620",0.00,12.70,0,298.47,305.98,0.0,0.0,0.000,581278.0,581278.0,3615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581526,1081975.00
10/04/2016 07:45,2,0.000,ALERT,212.83,302.37,59.996,1475581504,"201051344000890","219011344069620",0.00,13.00,0,296.96,304.48,0.0,0.0,0.000,573939.5,573939.5,3619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581528,1081976.00
10/04/2016 07:45,2,0.000,ALERT,213.06,301.77,59.996,1475581504,"201051344000438","219011344069620",0.00,12.30,0,296.66,303.58,0.0,0.0,0.000,575390.3,575390.3,3619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581530,1081977.00
10/04/2016 07:45,2,0.000,ALERT,213.06,300.87,59.996,1475581504,"201051344000417","219011344069620",0.00,12.70,0,295.46,302.68,0.0,0.0,0.000,566241.5,566241.5,3626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581532,1081978.00
10/04/2016 07:45,2,0.000,ALERT,212.83,302.68,59.986,1475581504,"274151322000083","219011344069620",0.00,12.70,0,296.06,303.88,0.0,0.0,0.000,825569.6,825569.6,3608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581533,1081979.00
10/04/2016 07:45,2,0.000,ALERT,213.51,301.47,59.986,1475581504,"274151322000076","219011344069620",0.00,13.00,0,296.06,304.18,0.0,0.0,0.000,881447.5,881447.5,3616,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581535,1081980.00
10/04/2016 07:45,2,0.000,ALERT,213.29,304.18,59.991,1475581504,"201051344000868","219011344069620",0.00,12.30,0,298.17,306.28,0.0,0.0,0.000,565465.1,565465.1,3624,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581537,1081981.00
10/04/2016 07:45,2,0.000,ALERT,212.83,302.68,59.991,1475581504,"274151322000095","219011344069620",0.00,12.70,0,296.96,304.48,0.0,0.0,0.000,872559.1,872559.1,3619,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581539,1081982.00
10/04/2016 07:45,2,0.000,ALERT,213.29,303.88,59.991,1475581504,"201051344000988","219011344069620",0.00,12.70,0,295.46,305.08,0.0,0.0,0.000,542206.7,542206.7,3612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581541,1081983.00
10/04/2016 07:45,2,0.000,ALERT,213.06,301.17,59.986,1475581504,"201051344001025","219011344069620",0.00,12.00,0,295.76,303.88,0.0,0.0,0.000,575682.8,575682.8,3615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581543,1081984.00
10/04/2016 07:45,2,0.000,ALERT,213.51,303.88,59.991,1475581504,"201051344000458","219011344069620",0.00,13.30,0,298.17,305.98,0.0,0.0,0.000,572909.1,572909.1,3626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581544,1081985.00
10/04/2016 07:45,2,0.000,ALERT,214.19,303.88,59.986,1475581504,"201051344000853","219011344069620",0.00,12.00,0,298.47,305.38,0.0,0.0,0.000,572177.9,572177.9,3632,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581546,1081986.00
10/04/2016 07:45,2,0.000,ALERT,213.29,302.07,59.996,1475581504,"201051344000685","219011344069620",0.00,13.00,0,296.06,303.28,0.0,0.0,0.000,574549.1,574549.1,3627,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581548,1081987.00
10/04/2016 07:45,2,0.000,ALERT,213.06,301.17,59.981,1475581504,"201051344000917","219011344069620",0.00,13.30,0,294.86,302.68,0.0,0.0,0.000,571456.6,571456.6,3619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581550,1081988.00
10/04/2016 07:45,2,0.000,ALERT,213.29,302.07,59.959,1475581504,"201051344001145","219011344069620",0.00,12.30,0,296.36,304.18,0.0,0.0,0.000,576714.8,576714.8,3626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581552,1081989.00
10/04/2016 07:45,2,0.000,ALERT,213.29,300.87,60.028,1475581504,"201051344000651","219011344069620",0.00,11.70,0,295.46,302.68,0.0,0.0,0.000,569899.0,569899.0,3616,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581554,1081990.00
10/04/2016 07:45,2,0.000,ALERT,212.61,301.47,59.975,1475581504,"274151322000088","219011344069620",0.00,13.30,0,296.96,303.58,0.0,0.0,0.000,794222.5,794222.5,3598,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581555,1081991.00
10/04/2016 07:45,2,0.000,ALERT,213.51,301.77,59.996,1475581504,"274151322000068","219011344069620",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,687186.1,687186.1,3675,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581557,1081992.00
10/04/2016 07:45,2,0.000,ALERT,212.61,301.47,59.986,1475581504,"201051344001135","219011344069620",0.00,12.30,0,296.36,303.88,0.0,0.0,0.000,566039.0,566039.0,3612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581559,1081993.00
10/04/2016 07:45,2,0.000,ALERT,213.29,304.48,59.986,1475581504,"201051344000594","219011344069620",0.00,12.70,0,297.57,305.68,0.0,0.0,0.000,577375.2,577375.2,3621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581561,1081994.00
10/04/2016 07:45,2,0.000,ALERT,213.29,301.77,59.986,1475581504,"201051344001203","219011344069620",0.00,12.70,0,296.36,305.08,0.0,0.0,0.000,574286.1,574286.1,3621,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581562,1081995.00
10/04/2016 07:45,2,0.000,ALERT,213.06,302.37,59.975,1475581504,"274151322000054","219011344069620",0.00,13.30,0,297.57,304.18,0.0,0.0,0.000,810484.7,810484.7,3595,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581564,1081996.00
10/04/2016 07:45,2,0.000,ALERT,213.74,303.28,59.981,1475581504,"201051344000867","219011344069620",0.00,13.00,0,297.57,305.68,0.0,0.0,0.000,564558.0,564558.0,3626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581567,1081997.00
10/04/2016 07:45,2,0.000,ALERT,213.06,301.77,59.949,1475581504,"201051344001093","219011344069620",0.00,13.30,0,296.36,303.28,0.0,0.0,0.000,570753.2,570753.2,3626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581569,1081998.00
10/04/2016 07:45,2,0.000,ALERT,213.29,303.58,59.981,1475581504,"201051344000900","219011344069620",0.00,12.30,0,297.87,305.08,0.0,0.0,0.000,581427.8,581427.8,3629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581571,1081999.00
10/04/2016 07:45,2,0.000,ALERT,213.74,303.28,59.981,1475581504,"201051344000648","219011344069620",0.00,11.70,0,297.26,305.38,0.0,0.0,0.000,569963.2,569963.2,3618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581572,1082000.00
10/04/2016 07:45,2,0.000,ALERT,213.51,304.18,59.991,1475581504,"201051344000569","219011344069620",0.00,12.30,0,298.47,306.28,0.0,0.0,0.000,581336.7,581336.7,3621,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581574,1082001.00
10/04/2016 07:45,2,0.000,ALERT,213.51,304.18,59.986,1475581504,"201051344000983","219011344069620",0.00,12.70,0,298.47,305.68,0.0,0.0,0.000,573961.0,573961.0,3627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581576,1082002.00
10/04/2016 07:45,2,0.000,ALERT,213.51,303.58,59.986,1475581504,"201051344001158","219011344069620",0.00,12.00,0,297.57,304.78,0.0,0.0,0.000,565351.2,565351.2,3621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581578,1082003.00
10/04/2016 07:45,2,0.000,ALERT,213.96,304.48,59.986,1475581504,"201051344000576","219011344069620",0.00,12.30,0,297.87,305.38,0.0,0.0,0.000,572924.6,572924.6,3630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475581579,1082004.00
10/04/2016 07:45,2,0.000,ALERT,213.06,301.17,59.981,1475581504,"274151322000087","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,782445.6,782445.6,3635,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475581581,1082005.00
10/04/2016 08:00,2,0.121,ALERT,213.96,303.88,60.007,1475582404,"201051344000645","219011344069620",21.79,13.00,0,301.77,305.68,2.7,0.7,0.000,572397.6,572397.6,3629,0,0,0,L,1122011218,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1475582406,1082006.00
10/04/2016 08:00,2,0.059,ALERT,212.16,300.57,60.039,1475582404,"274151322000085","219011344069620",21.33,13.00,0,299.37,304.18,1.3,0.0,0.000,809905.7,809905.7,3599,0,0,0,L,1151911521,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1475582407,1082007.00
10/04/2016 08:00,2,0.139,ALERT,213.96,303.58,60.018,1475582404,"201051344000633","219011344069620",20.85,12.30,0,299.97,305.08,3.0,0.9,0.000,564074.2,564074.2,3627,0,0,0,L,1122011218,0,122.23,122.91,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475582409,1082008.00
10/04/2016 08:00,2,0.160,ALERT,213.51,303.58,60.007,1475582404,"201051344000469","219011344069620",21.45,12.00,0,300.87,305.38,3.5,1.5,0.000,566711.6,566711.6,3630,0,0,0,L,1122011218,0,121.33,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1475582411,1082009.00
10/04/2016 08:00,2,0.139,ALERT,212.16,301.47,59.970,1475582404,"201051344000646","219011344069620",20.48,12.70,0,299.07,303.28,2.9,0.9,0.000,566908.4,566908.4,3620,0,0,0,L,1122011218,0,122.46,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475582413,1082010.00
10/04/2016 08:00,2,0.086,ALERT,211.70,299.97,60.028,1475582404,"274151322000052","219011344069620",21.17,13.30,0,298.17,304.48,1.9,0.0,0.000,833181.2,833181.2,3606,0,0,0,L,1151911521,0,120.88,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1475582415,1082011.00
10/04/2016 08:00,2,0.148,ALERT,212.83,302.07,59.970,1475582404,"201051344000585","219011344069620",20.59,13.00,0,299.37,303.58,3.1,1.1,0.000,577163.6,577163.6,3625,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1475582417,1082012.00
10/04/2016 08:00,2,0.139,ALERT,212.61,301.77,60.018,1475582404,"201051344001230","219011344069620",18.67,13.00,0,299.97,303.58,2.6,0.6,0.000,569765.9,569765.9,3630,0,0,0,L,1122011218,0,122.46,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1475582418,1082013.00
10/04/2016 08:00,2,0.000,ALERT,213.29,302.98,60.007,1475582404,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,562525.0,562525.0,3617,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475582420,1082014.00
10/04/2016 08:00,2,0.162,ALERT,212.38,301.77,59.965,1475582404,"201051344000955","219011344069620",20.59,12.70,0,299.67,303.28,3.4,1.4,0.000,576706.2,576706.2,3619,0,0,0,L,1122011218,0,121.78,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1475582422,1082015.00
10/04/2016 08:00,2,0.000,ALERT,212.16,299.37,60.002,1475582404,"274151322000094","219011344069620",39.56,12.70,0,298.17,380.52,0.0,0.0,0.000,686616.4,686616.4,3677,0,0,0,L,1151911521,0,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1475582424,1082016.00
10/04/2016 08:00,2,0.168,ALERT,213.29,304.18,60.028,1475582404,"201051344000579","219011344069620",21.33,13.00,0,302.68,306.28,3.6,1.6,0.000,581278.1,581278.1,3617,0,0,0,L,1122011218,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475582426,1082017.00
10/04/2016 08:00,2,0.150,ALERT,212.83,302.68,60.023,1475582404,"201051344000890","219011344069620",21.39,13.30,0,299.67,304.48,3.3,1.2,0.000,573939.5,573939.5,3621,0,0,0,L,1122011218,0,122.46,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475582427,1082018.00
10/04/2016 08:00,2,0.150,ALERT,212.83,301.77,60.002,1475582404,"201051344000438","219011344069620",21.09,12.30,0,299.97,303.88,3.2,1.2,0.000,575390.3,575390.3,3621,0,0,0,L,1122011218,0,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475582429,1082019.00
10/04/2016 08:00,2,0.184,ALERT,212.83,301.47,60.007,1475582404,"201051344000417","219011344069620",20.81,12.70,0,299.37,302.68,3.9,1.8,0.000,566241.6,566241.6,3628,0,0,0,L,1122011218,0,122.01,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1475582431,1082020.00
10/04/2016 08:00,2,0.062,ALERT,211.93,300.57,59.996,1475582404,"274151322000083","219011344069620",21.27,13.00,0,298.77,304.48,1.4,0.0,0.000,825569.6,825569.6,3610,0,0,0,L,1151911521,0,121.33,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1475582433,1082021.00
10/04/2016 08:00,2,0.066,ALERT,212.38,299.97,60.007,1475582404,"274151322000076","219011344069620",22.30,13.30,0,298.47,304.18,1.5,0.0,0.000,881447.5,881447.5,3618,0,0,0,L,1151911521,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1475582435,1082022.00
10/04/2016 08:00,2,0.143,ALERT,213.29,303.88,59.996,1475582404,"201051344000868","219011344069620",21.13,12.70,0,302.37,306.58,3.1,1.1,0.000,565465.2,565465.2,3626,0,0,0,L,1122011218,0,121.33,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475582437,1082023.00
10/04/2016 08:00,2,0.055,ALERT,211.70,300.87,59.996,1475582404,"274151322000095","219011344069620",21.77,12.70,0,299.67,304.78,1.2,0.0,0.000,872559.1,872559.1,3621,0,0,0,L,1151911521,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1475582439,1082024.00
10/04/2016 08:00,2,0.104,ALERT,213.06,303.28,59.949,1475582404,"201051344000988","219011344069620",17.87,12.70,0,299.37,305.38,1.9,0.0,0.000,542206.7,542206.7,3614,0,0,0,L,1122011218,0,121.10,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1475582440,1082025.00
10/04/2016 08:00,2,0.133,ALERT,212.61,301.17,59.996,1475582404,"201051344001025","219011344069620",21.91,12.00,0,299.07,303.88,3.0,1.0,0.000,575682.8,575682.8,3617,0,0,0,L,1122011218,0,121.78,121.55,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475582442,1082026.00
10/04/2016 08:00,2,0.146,ALERT,213.06,303.58,59.996,1475582404,"201051344000458","219011344069620",21.35,13.30,0,302.07,306.58,3.2,1.1,0.000,572909.2,572909.2,3628,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1475582444,1082027.00
10/04/2016 08:00,2,0.131,ALERT,213.74,303.58,60.028,1475582404,"201051344000853","219011344069620",20.67,12.30,0,302.07,305.98,2.7,0.7,0.000,572177.9,572177.9,3634,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1475582446,1082028.00
10/04/2016 08:00,2,0.123,ALERT,213.06,302.07,59.996,1475582404,"201051344000685","219011344069620",21.11,13.00,0,299.67,303.58,2.7,0.6,0.000,574549.1,574549.1,3629,0,0,0,L,1122011218,0,122.91,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1475582448,1082029.00
10/04/2016 08:00,2,0.135,ALERT,212.83,301.77,60.028,1475582404,"201051344000917","219011344069620",20.22,13.70,0,298.47,302.98,2.8,0.8,0.000,571456.6,571456.6,3621,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1475582450,1082030.00
10/04/2016 08:00,2,0.131,ALERT,213.06,302.37,59.996,1475582404,"201051344001145","219011344069620",21.09,12.70,0,299.97,304.18,2.8,0.8,0.000,576714.8,576714.8,3628,0,0,0,L,1122011218,0,122.46,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475582451,1082031.00
10/04/2016 08:00,2,0.166,ALERT,212.83,301.17,59.991,1475582404,"201051344000651","219011344069620",19.74,12.00,0,299.07,302.98,3.3,1.3,0.000,569899.0,569899.0,3618,0,0,0,L,1122011218,0,122.68,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475582453,1082032.00
10/04/2016 08:00,2,0.051,ALERT,211.48,299.97,60.002,1475582404,"274151322000088","219011344069620",21.71,13.70,0,298.17,303.58,1.1,0.0,0.000,794222.5,794222.5,3600,0,0,0,L,1151911521,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1475582455,1082033.00
10/04/2016 08:00,2,0.008,ALERT,212.38,329.43,59.991,1475582404,"274151322000068","219011344069620",40.02,14.00,0,297.87,381.12,0.0,0.0,0.000,687186.1,687186.1,3677,0,0,0,L,1151911521,0,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1475582457,1082034.00
10/04/2016 08:00,2,0.146,ALERT,212.61,302.07,59.996,1475582404,"201051344001135","219011344069620",21.99,12.30,0,299.67,303.88,3.3,1.2,0.000,566039.0,566039.0,3614,0,0,0,L,1122011218,0,122.23,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475582459,1082035.00
10/04/2016 08:00,2,0.146,ALERT,213.06,303.88,59.991,1475582404,"201051344000594","219011344069620",22.19,12.70,0,301.47,305.98,3.3,1.3,0.000,577375.2,577375.2,3623,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1475582460,1082036.00
10/04/2016 08:00,2,0.146,ALERT,212.83,302.07,60.002,1475582404,"201051344001203","219011344069620",21.15,12.70,0,299.67,305.08,3.1,1.1,0.000,574286.2,574286.2,3623,0,0,0,L,1122011218,0,122.68,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1475582462,1082037.00
10/04/2016 08:00,2,0.062,ALERT,211.93,300.57,59.991,1475582404,"274151322000054","219011344069620",22.28,13.70,0,298.47,304.48,1.4,0.0,0.000,810484.7,810484.7,3597,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1475582464,1082038.00
10/04/2016 08:00,2,0.146,ALERT,213.51,303.28,59.986,1475582404,"201051344000867","219011344069620",21.79,13.00,0,301.17,305.98,3.2,1.2,0.000,564558.0,564558.0,3628,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1475582466,1082039.00
10/04/2016 08:00,2,0.176,ALERT,212.83,302.07,59.991,1475582404,"201051344001093","219011344069620",20.87,13.30,0,299.67,303.28,3.7,1.7,0.000,570753.2,570753.2,3628,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1475582468,1082040.00
10/04/2016 08:00,2,0.100,ALERT,213.06,303.58,59.981,1475582404,"201051344000900","219011344069620",21.65,12.70,0,301.47,305.38,2.2,0.2,0.000,581427.8,581427.8,3631,0,0,0,L,1122011218,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1475582469,1082041.00
10/04/2016 08:00,2,0.154,ALERT,213.29,302.68,59.991,1475582404,"201051344000648","219011344069620",22.36,12.00,0,301.47,305.98,3.5,1.5,0.000,569963.3,569963.3,3620,0,0,0,L,1122011218,0,121.10,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475582471,1082042.00
10/04/2016 08:00,2,0.150,ALERT,213.06,304.18,59.981,1475582404,"201051344000569","219011344069620",22.36,12.70,0,302.37,306.58,3.4,1.4,0.000,581336.7,581336.7,3623,0,0,0,L,1122011218,0,120.88,122.68,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475582473,1082043.00
10/04/2016 08:00,2,0.148,ALERT,213.29,303.88,60.023,1475582404,"201051344000983","219011344069620",22.26,12.70,0,302.07,306.28,3.4,1.3,0.000,573961.0,573961.0,3629,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1475582475,1082044.00
10/04/2016 08:00,2,0.131,ALERT,213.29,303.28,59.986,1475582404,"201051344001158","219011344069620",22.28,12.00,0,301.17,305.38,3.0,1.0,0.000,565351.3,565351.3,3623,0,0,0,L,1122011218,0,121.33,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475582477,1082045.00
10/04/2016 08:00,2,0.154,ALERT,213.74,303.88,59.986,1475582404,"201051344000576","219011344069620",21.31,12.30,0,302.07,305.98,3.3,1.3,0.000,572924.7,572924.7,3632,0,0,0,L,1122011218,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1475582479,1082046.00
10/04/2016 08:00,2,0.078,ALERT,212.16,299.97,59.975,1475582404,"274151322000087","219011344069620",20.97,13.70,0,297.87,303.58,1.7,0.0,0.000,782445.6,782445.6,3637,0,0,0,L,1151911521,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1475582480,1082047.00
10/04/2016 08:15,2,0.469,ACTIVE,213.29,342.35,59.996,1475583304,"201051344000645","219011344069620",28.73,14.30,0,302.07,356.48,13.6,11.2,0.080,572398.8,572398.8,3631,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583305,1082048.00
10/04/2016 08:15,2,0.426,ACTIVE,212.38,340.55,59.959,1475583304,"274151322000085","219011344069620",27.83,15.00,0,298.47,345.66,12.0,9.7,0.071,809906.9,809906.9,3601,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583306,1082049.00
10/04/2016 08:15,2,0.465,ACTIVE,213.51,343.85,59.996,1475583304,"201051344000633","219011344069620",29.62,13.30,0,300.27,357.68,14.0,11.6,0.084,564075.9,564075.9,3629,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583307,1082050.00
10/04/2016 08:15,2,0.504,ACTIVE,213.06,342.35,59.975,1475583304,"201051344000469","219011344069620",28.03,13.30,0,300.57,360.99,14.3,11.9,0.084,566713.3,566713.3,3632,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583308,1082051.00
10/04/2016 08:15,2,0.398,ACTIVE,212.61,340.25,59.991,1475583304,"201051344000646","219011344069620",28.01,14.00,0,298.77,360.08,11.3,9.0,0.053,566909.7,566909.7,3622,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583309,1082052.00
10/04/2016 08:15,2,0.451,ACTIVE,212.16,340.55,59.996,1475583304,"274151322000052","219011344069620",27.85,15.30,0,298.77,347.76,12.8,10.4,0.066,833182.5,833182.5,3608,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583309,1082053.00
10/04/2016 08:15,2,0.381,ACTIVE,213.29,341.75,60.007,1475583304,"201051344000585","219011344069620",28.15,14.30,0,299.37,356.78,10.9,8.6,0.049,577164.9,577164.9,3627,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583310,1082054.00
10/04/2016 08:15,2,0.393,ACTIVE,212.83,340.55,59.970,1475583304,"201051344001230","219011344069620",27.83,14.00,0,300.27,351.97,11.1,8.8,0.057,569767.2,569767.2,3632,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583311,1082055.00
10/04/2016 08:15,2,0.381,ALERT,213.51,341.45,59.996,1475583304,"201051344000582","219011344069620",28.53,13.30,0,300.87,353.47,11.0,8.7,0.057,562526.2,562526.2,3619,0,0,0,L,1122011218,0,122.23,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475583313,1082056.00
10/04/2016 08:15,2,0.434,ACTIVE,212.61,340.85,59.996,1475583304,"201051344000955","219011344069620",28.39,14.00,0,299.97,352.27,12.4,10.1,0.057,576707.7,576707.7,3621,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583314,1082057.00
10/04/2016 08:15,2,0.285,ALERT,212.38,398.56,59.991,1475583304,"274151322000094","219011344069620",37.47,15.30,0,298.17,417.49,10.8,8.5,0.066,686617.4,686617.4,3679,0,0,0,L,1151911521,0,121.78,122.68,0002,12,0,0,0,0,0,0,61,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1475583316,1082058.00
10/04/2016 08:15,2,0.512,ACTIVE,213.06,342.05,59.991,1475583304,"201051344000579","219011344069620",28.43,14.00,0,302.07,355.28,14.7,12.3,0.075,581280.0,581280.0,3619,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583317,1082059.00
10/04/2016 08:15,2,0.402,ACTIVE,212.83,340.25,60.007,1475583304,"201051344000890","219011344069620",29.14,14.30,0,300.87,355.58,11.9,9.6,0.057,573941.0,573941.0,3623,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583318,1082060.00
10/04/2016 08:15,2,0.408,ACTIVE,213.06,341.15,60.002,1475583304,"201051344000438","219011344069620",28.49,13.70,0,300.27,352.57,11.8,9.5,0.057,575391.7,575391.7,3623,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583319,1082061.00
10/04/2016 08:15,2,0.432,ACTIVE,213.06,341.45,60.012,1475583304,"201051344000417","219011344069620",28.15,14.30,0,299.67,355.58,12.3,9.9,0.057,566243.1,566243.1,3630,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583320,1082062.00
10/04/2016 08:15,2,0.395,ACTIVE,212.38,341.75,59.996,1475583304,"274151322000083","219011344069620",28.25,15.00,0,299.07,367.90,11.3,9.0,0.071,825570.7,825570.7,3612,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583321,1082063.00
10/04/2016 08:15,2,0.434,ACTIVE,212.83,342.35,59.991,1475583304,"274151322000076","219011344069620",29.28,15.30,0,298.77,346.56,12.9,10.5,0.075,881448.8,881448.8,3620,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583321,1082064.00
10/04/2016 08:15,2,0.484,ACTIVE,212.83,342.35,60.002,1475583304,"201051344000868","219011344069620",28.43,14.00,0,302.37,355.58,14.0,11.6,0.080,565466.9,565466.9,3628,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583322,1082065.00
10/04/2016 08:15,2,0.400,ACTIVE,212.38,339.34,60.002,1475583304,"274151322000095","219011344069620",28.80,14.70,0,299.67,345.06,11.7,9.4,0.062,872560.2,872560.2,3623,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583323,1082066.00
10/04/2016 08:15,2,0.459,ACTIVE,213.06,342.95,60.002,1475583304,"201051344000988","219011344069620",18.45,14.00,0,299.07,356.48,8.6,6.4,0.053,542207.6,542207.6,3616,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583324,1082067.00
10/04/2016 08:15,2,0.377,ACTIVE,212.83,339.95,60.002,1475583304,"201051344001025","219011344069620",28.43,13.70,0,299.97,356.78,10.9,8.6,0.057,575684.1,575684.1,3619,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583325,1082068.00
10/04/2016 08:15,2,0.469,ACTIVE,212.83,342.35,59.996,1475583304,"201051344000458","219011344069620",29.20,14.70,0,301.77,363.39,13.9,11.5,0.080,572910.9,572910.9,3630,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583326,1082069.00
10/04/2016 08:15,2,0.457,ACTIVE,213.51,343.85,59.996,1475583304,"201051344000853","219011344069620",29.16,13.70,0,302.07,357.98,13.6,11.2,0.084,572179.5,572179.5,3636,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583327,1082070.00
10/04/2016 08:15,2,0.379,ACTIVE,213.29,341.45,59.996,1475583304,"201051344000685","219011344069620",27.87,14.30,0,300.27,357.68,10.8,8.5,0.062,574550.3,574550.3,3631,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583328,1082071.00
10/04/2016 08:15,2,0.369,ACTIVE,213.06,341.15,59.981,1475583304,"201051344000917","219011344069620",28.03,14.70,0,298.77,352.57,10.5,8.2,0.053,571457.8,571457.8,3623,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583329,1082072.00
10/04/2016 08:15,2,0.365,ACTIVE,213.06,341.15,59.991,1475583304,"201051344001145","219011344069620",28.17,13.70,0,300.57,359.78,10.4,8.1,0.049,576716.0,576716.0,3630,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583330,1082073.00
10/04/2016 08:15,2,0.391,ACTIVE,213.06,341.15,60.018,1475583304,"201051344000651","219011344069620",28.45,13.30,0,299.67,354.67,11.3,9.0,0.057,569900.4,569900.4,3620,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583331,1082074.00
10/04/2016 08:15,2,0.396,ACTIVE,211.93,341.15,59.996,1475583304,"274151322000088","219011344069620",27.87,15.30,0,298.77,368.50,11.2,8.9,0.066,794223.6,794223.6,3602,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583331,1082075.00
10/04/2016 08:15,2,0.232,ALERT,212.83,437.63,59.965,1475583304,"274151322000068","219011344069620",41.57,16.30,0,298.17,441.84,9.7,7.5,0.035,687187.2,687187.2,3679,0,0,0,L,1151911521,0,122.46,122.46,0002,16,0,0,0,0,0,0,65,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1475583333,1082076.00
10/04/2016 08:15,2,0.383,ACTIVE,212.61,339.65,59.991,1475583304,"201051344001135","219011344069620",29.22,13.70,0,300.57,351.67,11.4,9.1,0.057,566040.3,566040.3,3616,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583334,1082077.00
10/04/2016 08:15,2,0.484,ACTIVE,212.61,342.05,59.991,1475583304,"201051344000594","219011344069620",28.75,14.00,0,301.77,360.08,14.2,11.7,0.080,577377.0,577377.0,3625,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583335,1082078.00
10/04/2016 08:15,2,0.396,ACTIVE,212.83,340.25,59.986,1475583304,"201051344001203","219011344069620",28.19,14.00,0,299.97,359.18,11.3,9.0,0.066,574287.5,574287.5,3625,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583336,1082079.00
10/04/2016 08:15,2,0.422,ACTIVE,212.16,342.35,59.981,1475583304,"274151322000054","219011344069620",27.79,15.50,0,299.07,345.96,11.9,9.6,0.057,810486.0,810486.0,3599,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583337,1082080.00
10/04/2016 08:15,2,0.475,ACTIVE,213.29,341.45,59.986,1475583304,"201051344000867","219011344069620",28.80,14.30,0,301.17,356.78,13.9,11.5,0.080,564559.7,564559.7,3630,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583338,1082081.00
10/04/2016 08:15,2,0.418,ACTIVE,213.06,341.75,59.996,1475583304,"201051344001093","219011344069620",29.26,14.70,0,299.97,362.79,12.4,10.1,0.053,570754.8,570754.8,3630,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583339,1082082.00
10/04/2016 08:15,2,0.434,ACTIVE,212.83,342.65,59.986,1475583304,"201051344000900","219011344069620",28.59,13.70,0,301.47,359.48,12.6,10.2,0.075,581428.8,581428.8,3633,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583340,1082083.00
10/04/2016 08:15,2,0.234,ACTIVE,213.29,352.57,59.986,1475583304,"201051344000648","219011344069620",32.76,13.30,0,301.17,357.38,7.8,5.7,0.018,569964.4,569964.4,3622,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583341,1082084.00
10/04/2016 08:15,2,0.479,ACTIVE,213.06,342.35,59.986,1475583304,"201051344000569","219011344069620",28.71,14.00,0,302.37,354.37,13.9,11.5,0.084,581338.5,581338.5,3625,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583342,1082085.00
10/04/2016 08:15,2,0.471,ACTIVE,213.06,341.75,59.986,1475583304,"201051344000983","219011344069620",29.02,14.00,0,301.77,359.78,13.9,11.5,0.084,573962.7,573962.7,3631,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583342,1082086.00
10/04/2016 08:15,2,0.457,ACTIVE,213.06,342.05,59.949,1475583304,"201051344001158","219011344069620",29.16,13.30,0,301.17,355.28,13.5,11.1,0.084,565352.9,565352.9,3625,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583343,1082087.00
10/04/2016 08:15,2,0.480,ACTIVE,213.51,343.55,59.970,1475583304,"201051344000576","219011344069620",28.86,13.70,0,301.77,360.08,14.1,11.7,0.084,572926.0,572926.0,3634,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583344,1082088.00
10/04/2016 08:15,2,0.412,ALERT,212.38,339.95,59.981,1475583304,"274151322000087","219011344069620",27.65,15.80,0,298.17,345.96,11.6,9.2,0.044,782446.8,782446.8,3639,0,0,0,L,1151911521,0,122.01,122.23,0002,13,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475583346,1082089.00
10/04/2016 08:30,2,1.064,ACTIVE,213.96,348.66,59.991,1475584203,"201051344000645","219011344069620",29.48,15.30,0,336.04,361.59,31.9,28.8,0.247,572403.6,572403.6,3632,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584204,1082090.00
10/04/2016 08:30,2,1.041,ACTIVE,212.38,344.45,59.996,1475584203,"274151322000085","219011344069620",29.26,16.00,0,334.84,355.58,30.8,27.8,0.194,809911.4,809911.4,3602,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584205,1082091.00
10/04/2016 08:30,2,1.049,ACTIVE,213.74,350.17,60.002,1475584203,"201051344000633","219011344069620",30.00,14.70,0,334.54,362.19,31.9,28.9,0.252,564080.7,564080.7,3630,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584206,1082092.00
10/04/2016 08:30,2,1.068,ACTIVE,213.74,348.66,60.007,1475584203,"201051344000469","219011344069620",30.16,14.30,0,334.24,361.59,32.6,29.6,0.252,566718.3,566718.3,3633,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584207,1082093.00
10/04/2016 08:30,2,0.846,ACTIVE,213.06,346.26,60.002,1475584203,"201051344000646","219011344069620",29.68,15.00,0,333.33,356.48,25.4,22.6,0.186,566913.5,566913.5,3623,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584208,1082094.00
10/04/2016 08:30,2,1.068,ACTIVE,212.16,346.56,60.034,1475584203,"274151322000052","219011344069620",29.66,16.70,0,333.33,356.48,32.0,29.0,0.217,833187.3,833187.3,3609,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584209,1082095.00
10/04/2016 08:30,2,0.801,ACTIVE,213.51,346.86,60.002,1475584203,"201051344000585","219011344069620",29.90,15.30,0,334.24,355.58,24.3,21.5,0.172,577168.5,577168.5,3628,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584210,1082096.00
10/04/2016 08:30,2,0.850,ACTIVE,213.06,345.96,60.044,1475584203,"201051344001230","219011344069620",29.78,15.30,0,333.63,355.58,25.7,22.9,0.190,569771.0,569771.0,3633,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584211,1082097.00
10/04/2016 08:30,2,0.840,ACTIVE,213.51,346.86,59.986,1475584203,"201051344000582","219011344069620",29.28,15.00,0,334.84,356.48,24.9,22.1,0.186,562529.9,562529.9,3621,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584212,1082098.00
10/04/2016 08:30,2,0.898,ACTIVE,212.61,346.56,59.996,1475584203,"201051344000955","219011344069620",30.18,15.00,0,333.63,356.48,27.4,24.6,0.208,576711.9,576711.9,3622,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584213,1082099.00
10/04/2016 08:30,2,0.738,ACTIVE,212.61,412.38,59.996,1475584203,"274151322000094","219011344069620",38.74,17.30,0,336.94,445.45,28.9,26.0,0.190,686621.6,686621.6,3681,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584213,1082100.00
10/04/2016 08:30,2,1.074,ACTIVE,213.51,348.66,59.991,1475584203,"201051344000579","219011344069620",30.18,15.30,0,336.04,361.59,32.9,29.8,0.247,581285.1,581285.1,3620,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584214,1082101.00
10/04/2016 08:30,2,0.891,ACTIVE,213.06,346.26,60.034,1475584203,"201051344000890","219011344069620",29.86,15.30,0,334.54,357.08,27.0,24.1,0.194,573945.0,573945.0,3624,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584215,1082102.00
10/04/2016 08:30,2,0.865,ACTIVE,213.29,347.46,59.981,1475584203,"201051344000438","219011344069620",30.42,14.70,0,334.84,358.28,26.6,23.8,0.199,575395.7,575395.7,3624,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584216,1082103.00
10/04/2016 08:30,2,0.895,ACTIVE,213.29,346.86,60.007,1475584203,"201051344000417","219011344069620",29.36,15.30,0,334.54,357.08,26.6,23.8,0.194,566247.2,566247.2,3631,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584217,1082104.00
10/04/2016 08:30,2,1.012,ACTIVE,212.61,350.47,59.996,1475584203,"274151322000083","219011344069620",29.26,16.30,0,333.33,355.58,30.0,27.1,0.203,825575.1,825575.1,3613,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584218,1082105.00
10/04/2016 08:30,2,1.094,ACTIVE,212.83,343.85,60.002,1475584203,"274151322000076","219011344069620",30.51,16.30,0,334.84,357.68,33.9,30.8,0.230,881453.8,881453.8,3621,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584219,1082106.00
10/04/2016 08:30,2,1.076,ACTIVE,213.29,348.06,60.002,1475584203,"201051344000868","219011344069620",30.04,15.00,0,334.84,361.59,32.8,29.7,0.247,565471.9,565471.9,3629,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584220,1082107.00
10/04/2016 08:30,2,1.039,ACTIVE,212.16,348.96,59.991,1475584203,"274151322000095","219011344069620",30.12,16.00,0,333.93,356.18,31.8,28.7,0.208,872564.8,872564.8,3624,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584221,1082108.00
10/04/2016 08:30,2,1.066,ACTIVE,213.51,347.46,60.028,1475584203,"201051344000988","219011344069620",19.58,15.00,0,334.24,356.78,21.2,18.5,0.164,542210.6,542210.6,3617,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584222,1082109.00
10/04/2016 08:30,2,0.836,ACTIVE,213.06,345.06,60.007,1475584203,"201051344001025","219011344069620",30.00,15.00,0,333.93,356.48,25.4,22.6,0.186,575687.9,575687.9,3620,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584223,1082110.00
