ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 08:30,2,1.053,ACTIVE,213.51,348.06,59.996,1475584203,"201051344000458","219011344069620",30.04,15.50,0,335.44,361.29,32.1,29.0,0.256,572915.8,572915.8,3631,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584224,1082111.00
10/04/2016 08:30,2,1.064,ACTIVE,214.19,349.26,59.991,1475584203,"201051344000853","219011344069620",29.86,15.00,0,336.34,363.39,32.2,29.2,0.247,572184.4,572184.4,3637,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584225,1082112.00
10/04/2016 08:30,2,0.842,ACTIVE,213.51,348.06,59.996,1475584203,"201051344000685","219011344069620",29.62,15.30,0,334.54,357.38,25.3,22.5,0.194,574554.0,574554.0,3632,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584226,1082113.00
10/04/2016 08:30,2,0.820,ACTIVE,213.29,346.26,59.991,1475584203,"201051344000917","219011344069620",29.72,15.80,0,334.24,356.78,24.7,21.9,0.186,571461.5,571461.5,3624,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584227,1082114.00
10/04/2016 08:30,2,0.811,ACTIVE,213.29,346.86,59.996,1475584203,"201051344001145","219011344069620",30.28,15.00,0,334.84,357.08,24.9,22.1,0.186,576719.6,576719.6,3631,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584228,1082115.00
10/04/2016 08:30,2,0.857,ACTIVE,213.51,347.16,60.002,1475584203,"201051344000651","219011344069620",29.76,14.30,0,335.14,357.68,25.9,23.1,0.186,569904.3,569904.3,3621,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584229,1082116.00
10/04/2016 08:30,2,1.027,ACTIVE,211.93,350.47,59.986,1475584203,"274151322000088","219011344069620",29.14,16.30,0,331.83,355.88,30.3,27.3,0.194,794228.0,794228.0,3603,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584230,1082117.00
10/04/2016 08:30,2,0.744,ACTIVE,212.83,419.30,59.991,1475584203,"274151322000068","219011344069620",39.50,18.70,0,337.54,445.75,29.8,26.8,0.186,687191.5,687191.5,3681,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584230,1082118.00
10/04/2016 08:30,2,0.857,ACTIVE,212.83,345.06,59.996,1475584203,"201051344001135","219011344069620",30.10,15.00,0,334.24,356.78,26.2,23.3,0.194,566044.2,566044.2,3617,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584231,1082119.00
10/04/2016 08:30,2,1.078,ACTIVE,213.06,348.36,59.965,1475584203,"201051344000594","219011344069620",29.74,15.30,0,333.33,360.99,32.5,29.5,0.243,577382.0,577382.0,3626,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584232,1082120.00
10/04/2016 08:30,2,0.861,ACTIVE,213.29,346.26,59.996,1475584203,"201051344001203","219011344069620",30.12,15.30,0,333.63,358.58,26.3,23.5,0.208,574291.5,574291.5,3626,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584233,1082121.00
10/04/2016 08:30,2,1.049,ACTIVE,211.93,348.66,59.959,1475584203,"274151322000054","219011344069620",29.44,17.00,0,334.24,356.48,31.3,28.3,0.194,810490.6,810490.6,3600,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584234,1082122.00
10/04/2016 08:30,2,1.072,ACTIVE,213.29,347.16,59.991,1475584203,"201051344000867","219011344069620",30.08,15.30,0,334.24,360.99,32.6,29.6,0.243,564564.8,564564.8,3631,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584235,1082123.00
10/04/2016 08:30,2,0.912,ACTIVE,213.06,346.86,59.996,1475584203,"201051344001093","219011344069620",30.04,15.80,0,334.54,358.28,27.8,24.9,0.203,570759.1,570759.1,3631,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584236,1082124.00
10/04/2016 08:30,2,1.037,ACTIVE,213.29,348.06,59.991,1475584203,"201051344000900","219011344069620",30.20,14.70,0,334.54,361.59,31.8,28.7,0.256,581433.5,581433.5,3634,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584237,1082125.00
10/04/2016 08:30,2,1.070,ACTIVE,213.51,347.76,59.986,1475584203,"201051344000648","219011344069620",30.02,14.30,0,337.24,362.19,32.6,29.5,0.252,569969.2,569969.2,3623,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584238,1082126.00
10/04/2016 08:30,2,1.057,ACTIVE,213.51,348.66,59.986,1475584203,"201051344000569","219011344069620",30.42,15.00,0,334.54,361.89,32.6,29.6,0.256,581343.5,581343.5,3626,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584239,1082127.00
10/04/2016 08:30,2,1.059,ACTIVE,213.51,348.66,59.996,1475584203,"201051344000983","219011344069620",30.24,15.00,0,335.14,361.89,32.5,29.4,0.256,573967.7,573967.7,3632,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584240,1082128.00
10/04/2016 08:30,2,1.070,ACTIVE,213.51,348.36,59.996,1475584203,"201051344001158","219011344069620",29.80,14.70,0,335.44,362.19,32.3,29.3,0.261,565357.8,565357.8,3626,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584241,1082129.00
10/04/2016 08:30,2,1.068,ACTIVE,213.74,350.17,59.991,1475584203,"201051344000576","219011344069620",30.24,14.70,0,335.74,362.49,32.8,29.7,0.252,572931.1,572931.1,3635,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584241,1082130.00
10/04/2016 08:30,2,1.020,ACTIVE,212.38,347.46,59.986,1475584203,"274151322000087","219011344069620",29.32,17.80,0,332.43,356.18,30.3,27.3,0.186,782451.3,782451.3,3641,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475584242,1082131.00
10/04/2016 08:45,2,1.561,ACTIVE,214.64,354.07,59.970,1475585103,"201051344000645","219011344069620",30.16,16.30,0,337.24,376.62,47.7,44.1,0.393,572412.6,572412.6,3633,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585104,1082132.00
10/04/2016 08:45,2,1.535,ACTIVE,212.61,347.16,59.970,1475585103,"274151322000085","219011344069620",29.44,17.50,0,336.94,364.29,45.8,42.2,0.309,809920.0,809920.0,3603,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585105,1082133.00
10/04/2016 08:45,2,1.551,ACTIVE,214.19,354.97,59.975,1475585103,"201051344000633","219011344069620",30.26,15.80,0,336.04,376.01,47.5,44.0,0.393,564089.7,564089.7,3631,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585106,1082134.00
10/04/2016 08:45,2,1.584,ACTIVE,214.19,355.28,59.970,1475585103,"201051344000469","219011344069620",30.26,15.30,0,335.74,376.31,48.6,45.0,0.398,566727.5,566727.5,3634,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585107,1082135.00
10/04/2016 08:45,2,1.281,ACTIVE,213.29,351.37,59.975,1475585103,"201051344000646","219011344069620",29.92,16.00,0,335.14,367.00,38.9,35.6,0.314,566920.7,566920.7,3624,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585108,1082136.00
10/04/2016 08:45,2,1.559,ACTIVE,212.38,350.17,59.970,1475585103,"274151322000052","219011344069620",29.86,18.30,0,336.04,363.99,47.1,43.6,0.323,833196.3,833196.3,3610,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585109,1082137.00
10/04/2016 08:45,2,1.215,ACTIVE,213.74,350.77,59.996,1475585103,"201051344000585","219011344069620",30.49,16.70,0,334.84,367.90,37.5,34.3,0.301,577175.4,577175.4,3629,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585110,1082138.00
10/04/2016 08:45,2,1.279,ACTIVE,213.06,349.56,59.981,1475585103,"201051344001230","219011344069620",30.20,16.30,0,334.84,365.80,39.2,35.9,0.318,569778.2,569778.2,3634,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585110,1082139.00
10/04/2016 08:45,2,1.268,ACTIVE,214.19,352.27,59.975,1475585103,"201051344000582","219011344069620",29.66,15.80,0,335.74,369.10,38.1,34.9,0.296,562537.0,562537.0,3622,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585111,1082140.00
10/04/2016 08:45,2,1.338,ACTIVE,212.83,350.47,59.965,1475585103,"201051344000955","219011344069620",30.49,16.00,0,333.63,366.70,41.3,38.0,0.336,576719.7,576719.7,3623,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585112,1082141.00
10/04/2016 08:45,2,1.043,ACTIVE,212.38,434.93,59.970,1475585103,"274151322000094","219011344069620",40.49,19.30,0,334.84,450.56,42.4,39.0,0.278,686629.7,686629.7,3682,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585113,1082142.00
10/04/2016 08:45,2,1.586,ACTIVE,214.19,354.37,59.975,1475585103,"201051344000579","219011344069620",30.14,16.30,0,337.24,375.71,48.4,44.8,0.384,581294.3,581294.3,3621,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585114,1082143.00
10/04/2016 08:45,2,1.324,ACTIVE,213.29,350.17,59.981,1475585103,"201051344000890","219011344069620",30.24,16.30,0,335.74,367.00,40.6,37.2,0.314,573952.6,573952.6,3625,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585115,1082144.00
10/04/2016 08:45,2,1.330,ACTIVE,213.51,351.07,60.007,1475585103,"201051344000438","219011344069620",30.08,15.80,0,335.74,368.80,40.5,37.2,0.318,575403.3,575403.3,3625,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585116,1082145.00
10/04/2016 08:45,2,1.297,ACTIVE,213.51,351.37,59.981,1475585103,"201051344000417","219011344069620",30.24,16.30,0,335.74,366.70,39.8,36.5,0.314,566254.7,566254.7,3632,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585117,1082146.00
10/04/2016 08:45,2,1.498,ACTIVE,212.16,353.77,60.018,1475585103,"274151322000083","219011344069620",29.48,18.00,0,336.34,363.09,44.8,41.3,0.309,825583.6,825583.6,3614,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585118,1082147.00
10/04/2016 08:45,2,1.660,ACTIVE,213.06,358.58,59.975,1475585103,"274151322000076","219011344069620",30.61,18.30,0,337.54,367.00,51.4,47.7,0.349,881463.6,881463.6,3622,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585118,1082148.00
10/04/2016 08:45,2,1.590,ACTIVE,213.74,353.47,59.975,1475585103,"201051344000868","219011344069620",29.96,15.80,0,335.44,372.71,48.4,44.7,0.384,565481.1,565481.1,3630,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585119,1082149.00
10/04/2016 08:45,2,1.607,ACTIVE,212.38,346.86,59.970,1475585103,"274151322000095","219011344069620",30.42,17.80,0,336.04,365.49,49.5,45.8,0.336,872574.0,872574.0,3625,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585120,1082150.00
10/04/2016 08:45,2,1.572,ACTIVE,213.96,351.07,59.986,1475585103,"201051344000988","219011344069620",19.86,15.50,0,335.74,366.40,31.6,28.6,0.256,542216.4,542216.4,3618,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585121,1082151.00
10/04/2016 08:45,2,1.271,ACTIVE,213.29,350.17,60.012,1475585103,"201051344001025","219011344069620",30.12,16.00,0,336.04,367.00,38.8,35.6,0.301,575695.1,575695.1,3621,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585122,1082152.00
10/04/2016 08:45,2,1.564,ACTIVE,213.96,353.17,59.938,1475585103,"201051344000458","219011344069620",30.10,16.70,0,336.64,374.81,47.8,44.2,0.393,572924.9,572924.9,3632,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585123,1082153.00
10/04/2016 08:45,2,1.566,ACTIVE,214.64,355.88,59.981,1475585103,"201051344000853","219011344069620",30.16,15.80,0,338.14,377.22,47.9,44.3,0.371,572193.5,572193.5,3638,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585124,1082154.00
10/04/2016 08:45,2,1.275,ACTIVE,213.51,351.67,59.986,1475585103,"201051344000685","219011344069620",30.02,15.80,0,334.84,368.80,38.8,35.5,0.314,574561.2,574561.2,3633,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585125,1082155.00
10/04/2016 08:45,2,1.248,ACTIVE,213.51,351.07,59.986,1475585103,"201051344000917","219011344069620",29.98,17.00,0,335.44,367.60,38.0,34.7,0.305,571468.5,571468.5,3625,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585126,1082156.00
10/04/2016 08:45,2,1.250,ACTIVE,213.51,351.07,59.975,1475585103,"201051344001145","219011344069620",30.18,15.80,0,336.64,368.50,38.2,35.0,0.301,576726.7,576726.7,3632,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585127,1082157.00
10/04/2016 08:45,2,1.295,ACTIVE,213.74,351.07,59.970,1475585103,"201051344000651","219011344069620",30.10,15.50,0,336.94,369.40,39.5,36.2,0.309,569911.6,569911.6,3622,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585128,1082158.00
10/04/2016 08:45,2,1.535,ACTIVE,212.38,347.16,59.986,1475585103,"274151322000088","219011344069620",29.14,17.80,0,336.04,363.39,45.3,41.8,0.301,794236.6,794236.6,3604,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585128,1082159.00
10/04/2016 08:45,2,1.070,ACTIVE,213.06,427.11,59.986,1475585103,"274151322000068","219011344069620",40.12,20.30,0,335.44,461.98,43.7,40.3,0.287,687199.8,687199.8,3682,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585129,1082160.00
10/04/2016 08:45,2,1.289,ACTIVE,213.29,349.26,59.975,1475585103,"201051344001135","219011344069620",30.38,16.00,0,335.14,366.70,39.6,36.3,0.314,566051.7,566051.7,3618,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585130,1082161.00
10/04/2016 08:45,2,1.574,ACTIVE,213.29,353.47,59.981,1475585103,"201051344000594","219011344069620",30.26,16.30,0,335.74,372.41,48.2,44.6,0.389,577391.1,577391.1,3627,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585131,1082162.00
10/04/2016 08:45,2,1.332,ACTIVE,213.51,351.37,59.986,1475585103,"201051344001203","219011344069620",29.62,16.00,0,336.04,369.70,40.0,36.7,0.327,574299.0,574299.0,3627,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585132,1082163.00
10/04/2016 08:45,2,1.547,ACTIVE,212.38,354.37,59.933,1475585103,"274151322000054","219011344069620",29.54,18.30,0,335.74,364.59,46.2,42.7,0.309,810499.4,810499.4,3601,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585133,1082164.00
10/04/2016 08:45,2,1.582,ACTIVE,213.96,354.37,60.023,1475585103,"201051344000867","219011344069620",30.12,16.70,0,336.04,372.41,48.3,44.7,0.384,564574.0,564574.0,3632,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585134,1082165.00
10/04/2016 08:45,2,1.350,ACTIVE,213.51,351.67,59.944,1475585103,"201051344001093","219011344069620",30.28,17.30,0,336.34,369.70,41.4,38.0,0.323,570766.9,570766.9,3632,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585135,1082166.00
10/04/2016 08:45,2,1.574,ACTIVE,213.74,354.37,59.981,1475585103,"201051344000900","219011344069620",29.90,16.00,0,335.44,376.01,47.7,44.1,0.393,581442.5,581442.5,3635,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585136,1082167.00
10/04/2016 08:45,2,1.568,ACTIVE,213.96,354.07,59.975,1475585103,"201051344000648","219011344069620",30.18,15.50,0,336.64,376.01,48.0,44.4,0.384,569978.3,569978.3,3624,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585137,1082168.00
10/04/2016 08:45,2,1.564,ACTIVE,213.96,353.47,59.981,1475585103,"201051344000569","219011344069620",30.34,16.00,0,336.64,375.11,48.1,44.5,0.393,581352.7,581352.7,3627,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585138,1082169.00
10/04/2016 08:45,2,1.570,ACTIVE,213.96,353.77,59.970,1475585103,"201051344000983","219011344069620",30.24,16.00,0,335.14,374.21,48.1,44.5,0.398,573976.9,573976.9,3633,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585139,1082170.00
10/04/2016 08:45,2,1.559,ACTIVE,214.19,354.37,59.981,1475585103,"201051344001158","219011344069620",30.32,15.50,0,335.74,375.71,47.9,44.3,0.393,565366.9,565366.9,3627,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585140,1082171.00
10/04/2016 08:45,2,1.580,ACTIVE,214.41,355.88,59.944,1475585103,"201051344000576","219011344069620",30.12,15.80,0,337.24,377.22,48.2,44.6,0.389,572940.3,572940.3,3636,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585140,1082172.00
10/04/2016 08:45,2,1.520,ACTIVE,212.38,349.56,59.996,1475585103,"274151322000087","219011344069620",29.26,20.00,0,335.74,363.69,45.0,41.5,0.301,782459.8,782459.8,3642,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475585141,1082173.00
10/04/2016 09:00,2,2.229,ACTIVE,215.32,361.89,59.959,1475586004,"201051344000645","219011344069620",29.86,17.80,0,336.34,388.34,67.4,63.2,0.544,572426.1,572426.1,3634,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586005,1082174.00
10/04/2016 09:00,2,2.154,ACTIVE,213.06,361.89,59.901,1475586004,"274151322000085","219011344069620",28.96,19.30,0,335.74,373.61,63.1,59.0,0.429,809932.7,809932.7,3604,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586006,1082175.00
10/04/2016 09:00,2,2.174,ACTIVE,214.87,361.29,59.901,1475586004,"201051344000633","219011344069620",30.32,17.50,0,336.34,388.94,66.8,62.5,0.557,564103.1,564103.1,3632,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586007,1082176.00
10/04/2016 09:00,2,2.199,ACTIVE,215.09,361.59,59.959,1475586004,"201051344000469","219011344069620",30.40,16.70,0,336.04,389.54,67.8,63.5,0.583,566741.1,566741.1,3635,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586007,1082177.00
10/04/2016 09:00,2,1.805,ACTIVE,213.51,355.58,59.949,1475586004,"201051344000646","219011344069620",30.14,17.30,0,336.04,380.22,55.1,51.2,0.460,566931.5,566931.5,3625,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586008,1082178.00
10/04/2016 09:00,2,2.166,ACTIVE,212.61,361.59,59.965,1475586004,"274151322000052","219011344069620",29.66,20.30,0,336.04,373.91,65.1,60.9,0.446,833209.4,833209.4,3611,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586009,1082179.00
10/04/2016 09:00,2,1.764,ACTIVE,213.96,355.28,59.959,1475586004,"201051344000585","219011344069620",30.28,17.80,0,336.64,380.82,54.0,50.2,0.433,577186.0,577186.0,3630,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586010,1082180.00
10/04/2016 09:00,2,1.801,ACTIVE,213.51,354.67,59.996,1475586004,"201051344001230","219011344069620",30.63,17.50,0,334.84,377.82,55.9,52.0,0.455,569789.2,569789.2,3635,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586011,1082181.00
10/04/2016 09:00,2,1.801,ACTIVE,214.41,356.78,59.938,1475586004,"201051344000582","219011344069620",29.96,17.00,0,337.84,382.03,54.6,50.8,0.438,562547.7,562547.7,3623,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586012,1082182.00
10/04/2016 09:00,2,1.922,ACTIVE,213.29,355.88,59.954,1475586004,"201051344000955","219011344069620",30.06,17.30,0,335.14,379.32,58.6,54.6,0.473,576731.2,576731.2,3624,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586013,1082183.00
10/04/2016 09:00,2,1.453,ACTIVE,213.06,428.31,59.949,1475586004,"274151322000094","219011344069620",40.14,21.30,0,405.77,459.27,59.6,55.6,0.411,686641.5,686641.5,3683,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586014,1082184.00
10/04/2016 09:00,2,2.193,ACTIVE,214.87,357.98,59.959,1475586004,"201051344000579","219011344069620",30.53,17.50,0,337.54,388.64,67.9,63.6,0.561,581307.9,581307.9,3622,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586015,1082185.00
10/04/2016 09:00,2,1.893,ACTIVE,213.51,355.58,59.917,1475586004,"201051344000890","219011344069620",30.02,17.50,0,335.74,381.73,57.5,53.6,0.455,573964.0,573964.0,3626,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586016,1082186.00
10/04/2016 09:00,2,1.871,ACTIVE,213.96,356.78,60.018,1475586004,"201051344000438","219011344069620",30.28,17.00,0,337.24,382.63,57.4,53.4,0.473,575414.6,575414.6,3626,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586017,1082187.00
10/04/2016 09:00,2,1.818,ACTIVE,213.96,356.48,59.922,1475586004,"201051344000417","219011344069620",30.18,17.50,0,336.34,379.92,55.6,51.8,0.455,566265.8,566265.8,3633,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586018,1082188.00
10/04/2016 09:00,2,2.084,ACTIVE,212.61,354.67,59.949,1475586004,"274151322000083","219011344069620",29.66,19.80,0,336.34,372.71,62.5,58.4,0.446,825596.1,825596.1,3615,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586019,1082189.00
10/04/2016 09:00,2,2.309,ACTIVE,213.51,365.80,59.959,1475586004,"274151322000076","219011344069620",30.75,20.30,0,337.84,377.82,71.9,67.4,0.504,881478.1,881478.1,3623,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586020,1082190.00
10/04/2016 09:00,2,2.203,ACTIVE,214.41,358.58,59.959,1475586004,"201051344000868","219011344069620",30.24,17.30,0,335.74,390.44,67.5,63.2,0.544,565494.7,565494.7,3631,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586021,1082191.00
10/04/2016 09:00,2,2.252,ACTIVE,212.61,360.69,59.981,1475586004,"274151322000095","219011344069620",30.45,19.50,0,336.34,376.01,69.4,65.1,0.460,872588.0,872588.0,3626,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586022,1082192.00
10/04/2016 09:00,2,2.254,ACTIVE,214.87,357.08,59.965,1475586004,"201051344000988","219011344069620",19.58,17.00,0,336.64,375.11,44.8,41.3,0.371,542225.2,542225.2,3619,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586023,1082193.00
10/04/2016 09:00,2,1.811,ACTIVE,213.96,355.58,59.954,1475586004,"201051344001025","219011344069620",30.47,17.50,0,336.04,381.42,55.9,52.0,0.429,575706.0,575706.0,3622,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586023,1082194.00
10/04/2016 09:00,2,2.188,ACTIVE,214.87,359.78,59.970,1475586004,"201051344000458","219011344069620",30.28,18.00,0,337.24,389.24,67.0,62.8,0.544,572938.3,572938.3,3633,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586024,1082195.00
10/04/2016 09:00,2,2.205,ACTIVE,215.54,361.89,59.965,1475586004,"201051344000853","219011344069620",30.12,17.00,0,337.24,388.34,67.3,63.0,0.561,572207.0,572207.0,3639,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586025,1082196.00
10/04/2016 09:00,2,1.814,ACTIVE,213.96,356.48,59.991,1475586004,"201051344000685","219011344069620",30.43,17.00,0,336.34,381.42,56.0,52.1,0.482,574572.2,574572.2,3634,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586026,1082197.00
10/04/2016 09:00,2,1.787,ACTIVE,213.96,357.98,59.949,1475586004,"201051344000917","219011344069620",30.24,18.00,0,336.04,381.42,54.8,50.9,0.464,571479.2,571479.2,3626,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586027,1082198.00
10/04/2016 09:00,2,1.783,ACTIVE,213.74,356.18,59.907,1475586004,"201051344001145","219011344069620",30.26,17.00,0,337.54,380.82,54.7,50.8,0.438,576737.4,576737.4,3633,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586028,1082199.00
10/04/2016 09:00,2,1.832,ACTIVE,214.19,356.18,59.970,1475586004,"201051344000651","219011344069620",30.49,16.70,0,337.84,382.63,56.6,52.7,0.460,569922.8,569922.8,3623,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586029,1082200.00
10/04/2016 09:00,2,2.148,ACTIVE,212.38,349.86,60.028,1475586004,"274151322000088","219011344069620",29.00,19.80,0,336.04,372.71,63.0,58.9,0.429,794249.3,794249.3,3605,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586030,1082201.00
10/04/2016 09:00,2,1.461,ACTIVE,213.74,437.63,59.944,1475586004,"274151322000068","219011344069620",40.45,22.00,0,398.86,457.17,60.0,56.0,0.407,687211.8,687211.8,3683,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586031,1082202.00
10/04/2016 09:00,2,1.828,ACTIVE,213.51,355.58,60.002,1475586004,"201051344001135","219011344069620",30.28,17.30,0,336.34,382.33,56.1,52.2,0.464,566062.7,566062.7,3619,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586032,1082203.00
10/04/2016 09:00,2,2.215,ACTIVE,214.19,358.88,60.007,1475586004,"201051344000594","219011344069620",30.06,17.80,0,335.74,389.24,67.4,63.1,0.548,577404.7,577404.7,3628,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586032,1082204.00
10/04/2016 09:00,2,1.877,ACTIVE,214.19,357.08,59.970,1475586004,"201051344001203","219011344069620",30.18,17.50,0,337.24,384.13,57.4,53.5,0.468,574310.3,574310.3,3628,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586033,1082205.00
10/04/2016 09:00,2,2.160,ACTIVE,212.83,354.67,59.996,1475586004,"274151322000054","219011344069620",29.20,20.70,0,335.74,374.21,63.9,59.8,0.442,810512.3,810512.3,3602,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586034,1082206.00
10/04/2016 09:00,2,2.207,ACTIVE,214.87,358.58,59.965,1475586004,"201051344000867","219011344069620",30.14,18.30,0,336.64,389.84,67.3,63.0,0.544,564587.5,564587.5,3633,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586035,1082207.00
10/04/2016 09:00,2,1.902,ACTIVE,213.96,357.38,60.007,1475586004,"201051344001093","219011344069620",30.32,18.30,0,336.94,383.53,58.4,54.4,0.468,570778.5,570778.5,3633,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586036,1082208.00
10/04/2016 09:00,2,2.215,ACTIVE,214.87,361.59,59.965,1475586004,"201051344000900","219011344069620",30.14,17.30,0,336.94,390.14,67.6,63.3,0.539,581456.1,581456.1,3636,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586037,1082209.00
10/04/2016 09:00,2,2.170,ACTIVE,215.09,360.69,60.002,1475586004,"201051344000648","219011344069620",30.49,17.00,0,336.94,389.54,67.1,62.8,0.544,569991.8,569991.8,3625,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586038,1082210.00
10/04/2016 09:00,2,2.201,ACTIVE,215.09,359.78,60.002,1475586004,"201051344000569","219011344069620",30.04,17.30,0,336.94,389.84,67.0,62.7,0.544,581366.2,581366.2,3628,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586039,1082211.00
10/04/2016 09:00,2,2.209,ACTIVE,215.09,360.69,60.023,1475586004,"201051344000983","219011344069620",30.22,17.50,0,336.94,390.74,67.6,63.3,0.592,573990.5,573990.5,3634,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586040,1082212.00
10/04/2016 09:00,2,2.211,ACTIVE,215.09,361.59,59.965,1475586004,"201051344001158","219011344069620",29.92,17.30,0,336.34,388.94,67.0,62.8,0.588,565380.4,565380.4,3628,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586041,1082213.00
10/04/2016 09:00,2,2.201,ACTIVE,215.09,362.79,59.975,1475586004,"201051344000576","219011344069620",30.24,17.00,0,336.34,388.64,67.4,63.1,0.557,572953.8,572953.8,3637,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586042,1082214.00
10/04/2016 09:00,2,2.113,ACTIVE,212.83,362.19,59.965,1475586004,"274151322000087","219011344069620",29.24,23.80,0,335.14,372.41,62.6,58.5,0.415,782472.4,782472.4,3643,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586043,1082215.00
10/04/2016 09:15,2,2.785,ACTIVE,215.09,351.07,59.933,1475586903,"201051344000645","219011344069620",30.16,20.70,0,335.44,396.75,85.2,80.3,0.393,572443.9,572443.9,3635,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586904,1082216.00
10/04/2016 09:15,2,2.732,ACTIVE,213.06,370.00,59.965,1475586903,"274151322000085","219011344069620",28.57,21.50,0,337.54,381.42,79.1,74.4,0.544,809949.3,809949.3,3605,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586905,1082217.00
10/04/2016 09:15,2,2.756,ACTIVE,214.87,351.37,59.970,1475586903,"201051344000633","219011344069620",30.24,19.80,0,334.24,398.56,84.5,79.6,0.398,564120.7,564120.7,3633,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586906,1082218.00
10/04/2016 09:15,2,2.795,ACTIVE,215.09,351.67,59.928,1475586903,"201051344000469","219011344069620",30.20,19.00,0,333.93,397.66,85.6,80.7,0.407,566759.0,566759.0,3636,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586907,1082219.00
10/04/2016 09:15,2,2.330,ACTIVE,213.74,360.69,59.965,1475586903,"201051344000646","219011344069620",30.14,18.70,0,336.04,392.25,71.1,66.7,0.592,566946.1,566946.1,3626,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586908,1082220.00
10/04/2016 09:15,2,2.734,ACTIVE,212.83,348.36,59.949,1475586903,"274151322000052","219011344069620",29.60,24.00,0,336.34,383.53,82.0,77.3,0.314,833226.4,833226.4,3612,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586909,1082221.00
10/04/2016 09:15,2,2.297,ACTIVE,214.41,362.49,59.986,1475586903,"201051344000585","219011344069620",30.16,19.50,0,335.44,390.74,70.2,65.8,0.566,577200.3,577200.3,3631,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586910,1082222.00
10/04/2016 09:15,2,2.354,ACTIVE,213.74,360.08,59.954,1475586903,"201051344001230","219011344069620",30.22,19.00,0,336.04,391.34,72.1,67.6,0.601,569804.0,569804.0,3636,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586910,1082223.00
10/04/2016 09:15,2,2.309,ACTIVE,214.64,361.89,59.949,1475586903,"201051344000582","219011344069620",30.30,18.70,0,336.34,394.05,70.8,66.4,0.592,562562.2,562562.2,3624,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586911,1082224.00
10/04/2016 09:15,2,2.447,ACTIVE,213.51,360.69,59.959,1475586903,"201051344000955","219011344069620",30.16,18.70,0,336.04,393.45,74.7,70.2,0.641,576746.7,576746.7,3625,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586912,1082225.00
10/04/2016 09:15,2,1.805,ACTIVE,212.83,442.74,59.975,1475586903,"274151322000094","219011344069620",40.75,23.50,0,404.87,465.89,74.7,70.1,0.513,686657.0,686657.0,3684,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586913,1082226.00
10/04/2016 09:15,2,2.783,ACTIVE,215.09,350.47,59.965,1475586903,"201051344000579","219011344069620",30.43,20.70,0,334.54,396.45,85.8,80.9,0.402,581325.8,581325.8,3623,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586914,1082227.00
10/04/2016 09:15,2,2.420,ACTIVE,213.74,361.89,59.975,1475586903,"201051344000890","219011344069620",30.22,19.00,0,336.04,392.85,74.1,69.6,0.597,573979.2,573979.2,3627,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586915,1082228.00
10/04/2016 09:15,2,2.416,ACTIVE,214.19,361.59,60.007,1475586903,"201051344000438","219011344069620",30.20,18.30,0,336.34,394.95,74.0,69.5,0.632,575429.8,575429.8,3627,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586916,1082229.00
10/04/2016 09:15,2,2.355,ACTIVE,214.19,360.08,59.991,1475586903,"201051344000417","219011344069620",30.00,19.00,0,336.64,392.55,71.6,67.2,0.601,566280.5,566280.5,3634,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586917,1082230.00
10/04/2016 09:15,2,2.674,ACTIVE,213.06,357.08,59.959,1475586903,"274151322000083","219011344069620",29.40,22.00,0,336.64,381.42,79.6,74.9,0.575,825612.6,825612.6,3616,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586918,1082231.00
10/04/2016 09:15,2,2.953,ACTIVE,213.51,354.37,59.965,1475586903,"274151322000076","219011344069620",30.38,24.80,0,338.44,384.13,90.8,85.7,0.354,881497.0,881497.0,3624,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586919,1082232.00
10/04/2016 09:15,2,2.805,ACTIVE,214.41,349.56,59.970,1475586903,"201051344000868","219011344069620",30.12,19.50,0,336.94,398.26,85.5,80.6,0.384,565512.4,565512.4,3632,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586920,1082233.00
10/04/2016 09:15,2,2.883,ACTIVE,213.06,349.56,59.975,1475586903,"274151322000095","219011344069620",30.06,24.50,0,336.34,382.03,87.7,82.7,0.327,872606.2,872606.2,3627,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586921,1082234.00
10/04/2016 09:15,2,2.869,ACTIVE,214.87,357.38,59.965,1475586903,"201051344000988","219011344069620",19.44,18.00,0,337.24,382.03,56.5,52.6,0.473,542236.8,542236.8,3620,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586922,1082235.00
10/04/2016 09:15,2,2.359,ACTIVE,214.19,358.58,59.928,1475586903,"201051344001025","219011344069620",30.26,19.30,0,337.24,393.15,72.3,67.9,0.592,575720.9,575720.9,3623,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586923,1082236.00
10/04/2016 09:15,2,2.789,ACTIVE,215.09,350.17,60.012,1475586903,"201051344000458","219011344069620",30.12,21.30,0,335.44,398.26,85.1,80.2,0.402,572956.0,572956.0,3634,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586924,1082237.00
10/04/2016 09:15,2,2.748,ACTIVE,215.77,352.87,59.975,1475586903,"201051344000853","219011344069620",30.61,19.80,0,335.14,396.75,85.3,80.4,0.393,572224.8,572224.8,3640,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586925,1082238.00
10/04/2016 09:15,2,2.354,ACTIVE,213.96,362.19,59.954,1475586903,"201051344000685","219011344069620",30.36,18.00,0,334.84,392.55,72.4,68.0,0.623,574587.0,574587.0,3635,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586926,1082239.00
10/04/2016 09:15,2,2.340,ACTIVE,214.41,361.29,59.996,1475586903,"201051344000917","219011344069620",29.98,19.50,0,336.04,392.55,71.1,66.7,0.557,571493.7,571493.7,3627,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586926,1082240.00
10/04/2016 09:15,2,2.334,ACTIVE,214.19,360.69,59.970,1475586903,"201051344001145","219011344069620",30.10,18.30,0,337.24,393.15,71.2,66.8,0.597,576752.0,576752.0,3634,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586927,1082241.00
10/04/2016 09:15,2,2.385,ACTIVE,214.64,363.39,59.991,1475586903,"201051344000651","219011344069620",30.32,18.00,0,336.64,393.75,73.2,68.7,0.610,569937.8,569937.8,3624,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586928,1082242.00
10/04/2016 09:15,2,2.713,ACTIVE,212.61,367.60,59.975,1475586903,"274151322000088","219011344069620",28.90,21.80,0,336.34,381.73,79.4,74.7,0.535,794265.9,794265.9,3606,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586929,1082243.00
10/04/2016 09:15,2,1.893,ACTIVE,213.29,431.92,59.975,1475586903,"274151322000068","219011344069620",39.72,24.00,0,399.76,467.69,76.0,71.5,0.508,687227.4,687227.4,3684,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586930,1082244.00
10/04/2016 09:15,2,2.383,ACTIVE,214.19,360.38,59.917,1475586903,"201051344001135","219011344069620",30.00,18.70,0,336.34,393.45,72.4,68.0,0.597,566077.6,566077.6,3620,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586931,1082245.00
10/04/2016 09:15,2,2.809,ACTIVE,213.96,349.56,59.981,1475586903,"201051344000594","219011344069620",30.08,20.00,0,335.14,397.66,85.5,80.6,0.398,577422.5,577422.5,3629,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586932,1082246.00
10/04/2016 09:15,2,2.432,ACTIVE,214.41,360.69,59.959,1475586903,"201051344001203","219011344069620",30.00,19.30,0,336.04,394.95,73.9,69.4,0.619,574325.5,574325.5,3629,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586933,1082247.00
10/04/2016 09:15,2,2.746,ACTIVE,212.83,354.67,59.965,1475586903,"274151322000054","219011344069620",28.98,23.30,0,336.64,382.33,80.6,75.8,0.309,810529.1,810529.1,3603,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586934,1082248.00
10/04/2016 09:15,2,2.822,ACTIVE,214.64,349.26,59.954,1475586903,"201051344000867","219011344069620",29.84,21.30,0,337.24,397.66,85.3,80.4,0.389,564605.3,564605.3,3634,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586935,1082249.00
10/04/2016 09:15,2,2.457,ACTIVE,214.64,362.79,59.965,1475586903,"201051344001093","219011344069620",29.96,20.00,0,336.04,394.35,74.5,70.0,0.619,570793.9,570793.9,3634,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586935,1082250.00
10/04/2016 09:15,2,2.822,ACTIVE,214.64,351.07,59.975,1475586903,"201051344000900","219011344069620",30.16,19.50,0,333.93,399.16,86.2,81.3,0.402,581474.0,581474.0,3637,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586936,1082251.00
10/04/2016 09:15,2,2.775,ACTIVE,214.87,350.47,59.928,1475586903,"201051344000648","219011344069620",30.32,20.30,0,335.14,398.26,85.4,80.5,0.398,570009.6,570009.6,3626,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586937,1082252.00
10/04/2016 09:15,2,2.787,ACTIVE,214.87,351.37,59.954,1475586903,"201051344000569","219011344069620",30.12,19.50,0,334.84,398.26,85.0,80.1,0.393,581383.9,581383.9,3629,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586938,1082253.00
