ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 09:15,2,2.818,ACTIVE,214.87,350.17,59.970,1475586903,"201051344000983","219011344069620",30.04,19.30,0,335.14,398.56,85.8,80.9,0.411,574008.3,574008.3,3635,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586939,1082254.00
10/04/2016 09:15,2,2.820,ACTIVE,215.09,350.17,59.996,1475586903,"201051344001158","219011344069620",29.82,19.30,0,335.14,398.86,85.2,80.3,0.402,565398.2,565398.2,3629,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586940,1082255.00
10/04/2016 09:15,2,2.820,ACTIVE,215.54,351.67,59.996,1475586903,"201051344000576","219011344069620",29.94,18.70,0,334.84,398.26,85.5,80.6,0.393,572971.7,572971.7,3638,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586941,1082256.00
10/04/2016 09:15,2,2.688,ACTIVE,213.29,358.88,59.981,1475586903,"274151322000087","219011344069620",29.00,27.30,0,336.94,380.82,79.0,74.3,0.530,782488.9,782488.9,3644,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475586942,1082257.00
10/04/2016 09:30,2,3.418,ACTIVE,216.00,354.07,59.954,1475587804,"201051344000645","219011344069620",29.54,22.00,0,337.54,378.72,102.3,96.8,0.464,572466.1,572466.1,3636,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587805,1082258.00
10/04/2016 09:30,2,3.295,ACTIVE,213.29,357.08,59.959,1475587804,"274151322000085","219011344069620",28.23,25.80,0,335.44,381.73,94.2,89.0,0.354,809969.8,809969.8,3606,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587806,1082259.00
10/04/2016 09:30,2,3.316,ACTIVE,215.54,354.37,59.949,1475587804,"201051344000633","219011344069620",30.22,22.30,0,337.54,380.52,101.5,96.1,0.486,564142.7,564142.7,3634,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587807,1082260.00
10/04/2016 09:30,2,3.346,ACTIVE,216.00,354.37,59.959,1475587804,"201051344000469","219011344069620",30.32,21.00,0,337.84,379.02,102.8,97.3,0.486,566781.3,566781.3,3637,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587808,1082261.00
10/04/2016 09:30,2,2.850,ACTIVE,213.96,351.37,59.959,1475587804,"201051344000646","219011344069620",30.04,22.00,0,336.64,398.26,86.7,81.8,0.407,566964.7,566964.7,3627,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587809,1082262.00
10/04/2016 09:30,2,3.301,ACTIVE,213.06,357.68,59.954,1475587804,"274151322000052","219011344069620",29.30,28.00,0,334.24,366.10,97.9,92.6,0.380,833247.7,833247.7,3613,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587810,1082263.00
10/04/2016 09:30,2,2.787,ACTIVE,215.09,352.87,59.944,1475587804,"201051344000585","219011344069620",30.36,23.00,0,335.44,397.05,85.7,80.8,0.393,577218.7,577218.7,3632,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587811,1082264.00
10/04/2016 09:30,2,2.896,ACTIVE,214.19,350.77,59.991,1475587804,"201051344001230","219011344069620",29.78,22.50,0,335.74,396.75,87.3,82.4,0.407,569822.9,569822.9,3637,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587812,1082265.00
10/04/2016 09:30,2,2.867,ACTIVE,215.09,351.67,59.959,1475587804,"201051344000582","219011344069620",29.60,22.30,0,335.44,399.16,86.0,81.1,0.389,562580.7,562580.7,3625,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587813,1082266.00
10/04/2016 09:30,2,2.951,ACTIVE,214.19,350.77,59.954,1475587804,"201051344000955","219011344069620",30.22,22.50,0,336.04,397.66,90.3,85.2,0.429,576766.2,576766.2,3626,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587814,1082267.00
10/04/2016 09:30,2,2.203,ACTIVE,212.83,425.31,59.954,1475587804,"274151322000094","219011344069620",40.00,29.00,0,400.96,470.99,89.2,84.2,0.340,686676.3,686676.3,3685,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587815,1082268.00
10/04/2016 09:30,2,3.375,ACTIVE,216.00,353.47,59.954,1475587804,"201051344000579","219011344069620",29.80,22.80,0,338.74,378.42,101.9,96.4,0.482,581348.0,581348.0,3624,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587816,1082269.00
10/04/2016 09:30,2,2.941,ACTIVE,214.19,350.77,59.981,1475587804,"201051344000890","219011344069620",29.86,23.30,0,335.74,397.96,89.0,84.0,0.402,573998.4,573998.4,3628,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587816,1082270.00
10/04/2016 09:30,2,2.908,ACTIVE,214.64,351.37,59.975,1475587804,"201051344000438","219011344069620",30.34,21.50,0,335.44,398.86,89.4,84.4,0.420,575449.1,575449.1,3628,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587817,1082271.00
10/04/2016 09:30,2,2.869,ACTIVE,214.41,351.97,59.938,1475587804,"201051344000417","219011344069620",29.62,22.80,0,335.74,397.35,86.1,81.2,0.402,566299.0,566299.0,3635,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587818,1082272.00
10/04/2016 09:30,2,3.217,ACTIVE,212.83,358.28,59.959,1475587804,"274151322000083","219011344069620",29.16,27.30,0,334.84,381.42,95.0,89.7,0.376,825633.2,825633.2,3617,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587819,1082273.00
10/04/2016 09:30,2,3.523,ACTIVE,213.74,350.47,59.965,1475587804,"274151322000076","219011344069620",30.30,28.30,0,336.34,368.80,108.0,102.3,0.420,881520.5,881520.5,3625,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587820,1082274.00
10/04/2016 09:30,2,3.359,ACTIVE,214.87,352.57,59.959,1475587804,"201051344000868","219011344069620",30.08,21.80,0,336.94,376.92,102.3,96.8,0.468,565534.6,565534.6,3633,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587821,1082275.00
10/04/2016 09:30,2,3.436,ACTIVE,212.83,349.56,59.954,1475587804,"274151322000095","219011344069620",30.02,28.30,0,334.24,367.30,104.3,98.8,0.389,872628.9,872628.9,3628,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587822,1082276.00
10/04/2016 09:30,2,3.410,ACTIVE,215.77,359.78,59.970,1475587804,"201051344000988","219011344069620",19.62,19.30,0,335.14,391.64,67.7,63.5,0.570,542251.4,542251.4,3621,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587823,1082277.00
10/04/2016 09:30,2,2.896,ACTIVE,214.64,350.77,59.959,1475587804,"201051344001025","219011344069620",29.92,22.80,0,336.34,398.26,87.8,82.8,0.398,575739.7,575739.7,3624,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587824,1082278.00
10/04/2016 09:30,2,3.352,ACTIVE,215.77,353.17,59.965,1475587804,"201051344000458","219011344069620",29.90,22.80,0,337.84,377.52,101.5,96.1,0.491,572978.0,572978.0,3635,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587824,1082279.00
10/04/2016 09:30,2,3.352,ACTIVE,216.22,355.58,59.975,1475587804,"201051344000853","219011344069620",30.06,21.50,0,339.65,378.72,102.0,96.6,0.477,572246.9,572246.9,3641,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587825,1082280.00
10/04/2016 09:30,2,2.891,ACTIVE,214.41,351.97,59.965,1475587804,"201051344000685","219011344069620",30.00,21.50,0,336.64,398.86,87.9,82.9,0.424,574605.9,574605.9,3636,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587826,1082281.00
10/04/2016 09:30,2,2.832,ACTIVE,214.87,351.67,59.959,1475587804,"201051344000917","219011344069620",30.10,22.80,0,335.74,397.96,86.4,81.5,0.398,571512.2,571512.2,3628,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587827,1082282.00
10/04/2016 09:30,2,2.834,ACTIVE,214.41,350.47,59.959,1475587804,"201051344001145","219011344069620",30.14,21.30,0,336.64,397.96,86.5,81.6,0.393,576770.5,576770.5,3635,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587828,1082283.00
10/04/2016 09:30,2,2.932,ACTIVE,214.87,352.27,59.944,1475587804,"201051344000651","219011344069620",29.90,21.30,0,335.14,397.35,88.8,83.7,0.411,569956.9,569956.9,3625,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587829,1082284.00
10/04/2016 09:30,2,3.275,ACTIVE,212.61,349.86,59.949,1475587804,"274151322000088","219011344069620",28.45,26.00,0,333.93,381.73,94.4,89.2,0.354,794286.4,794286.4,3607,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587830,1082285.00
10/04/2016 09:30,2,2.254,ACTIVE,213.74,424.71,59.959,1475587804,"274151322000068","219011344069620",39.94,30.30,0,407.57,465.58,90.2,85.1,0.336,687247.0,687247.0,3685,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587831,1082286.00
10/04/2016 09:30,2,2.900,ACTIVE,214.41,350.77,59.949,1475587804,"201051344001135","219011344069620",29.78,21.80,0,336.34,398.86,87.6,82.6,0.411,566096.4,566096.4,3621,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587832,1082287.00
10/04/2016 09:30,2,3.354,ACTIVE,214.87,352.57,59.991,1475587804,"201051344000594","219011344069620",30.14,22.80,0,334.24,377.82,102.3,96.8,0.473,577444.8,577444.8,3630,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587833,1082288.00
10/04/2016 09:30,2,2.934,ACTIVE,215.09,351.97,59.959,1475587804,"201051344001203","219011344069620",30.08,23.30,0,335.74,397.66,89.4,84.4,0.415,574344.7,574344.7,3630,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587834,1082289.00
10/04/2016 09:30,2,3.279,ACTIVE,213.06,346.86,59.954,1475587804,"274151322000054","219011344069620",28.75,27.80,0,334.54,365.49,95.5,90.2,0.362,810549.9,810549.9,3604,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587835,1082290.00
10/04/2016 09:30,2,3.342,ACTIVE,215.54,351.97,59.959,1475587804,"201051344000867","219011344069620",30.14,23.00,0,336.64,376.31,102.1,96.6,0.468,564627.5,564627.5,3635,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587836,1082291.00
10/04/2016 09:30,2,2.951,ACTIVE,214.64,352.27,59.965,1475587804,"201051344001093","219011344069620",29.94,23.00,0,334.24,397.35,89.5,84.4,0.402,570813.3,570813.3,3635,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587837,1082292.00
10/04/2016 09:30,2,3.395,ACTIVE,215.54,353.47,59.954,1475587804,"201051344000900","219011344069620",29.94,22.00,0,338.14,379.02,102.9,97.4,0.477,581496.4,581496.4,3638,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587838,1082293.00
10/04/2016 09:30,2,3.328,ACTIVE,215.54,353.17,59.944,1475587804,"201051344000648","219011344069620",30.18,21.00,0,338.14,378.72,101.7,96.3,0.477,570031.7,570031.7,3627,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587839,1082294.00
10/04/2016 09:30,2,3.309,ACTIVE,215.54,353.47,59.965,1475587804,"201051344000569","219011344069620",30.32,21.80,0,338.44,378.42,101.6,96.1,0.473,581406.0,581406.0,3630,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587840,1082295.00
10/04/2016 09:30,2,3.354,ACTIVE,215.77,353.47,59.959,1475587804,"201051344000983","219011344069620",30.14,22.00,0,337.24,377.82,102.4,96.9,0.491,574030.7,574030.7,3636,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587841,1082296.00
10/04/2016 09:30,2,3.297,ACTIVE,215.77,353.47,59.959,1475587804,"201051344001158","219011344069620",30.42,21.80,0,336.94,378.42,101.6,96.2,0.482,565420.3,565420.3,3630,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587842,1082297.00
10/04/2016 09:30,2,3.322,ACTIVE,216.00,354.37,59.944,1475587804,"201051344000576","219011344069620",30.38,21.50,0,337.54,379.62,102.2,96.7,0.473,572993.9,572993.9,3639,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587842,1082298.00
10/04/2016 09:30,2,3.246,ACTIVE,212.83,345.66,59.944,1475587804,"274151322000087","219011344069620",28.47,34.80,0,334.84,381.12,93.6,88.4,0.345,782509.3,782509.3,3645,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475587843,1082299.00
10/04/2016 09:45,2,3.963,ALERT,216.22,356.18,59.970,1475588703,"201051344000645","219011344069620",29.44,23.80,0,304.18,401.26,118.2,112.2,0.557,572492.1,572492.1,3637,0,0,0,L,1122011218,0,123.36,123.36,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588705,1082300.00
10/04/2016 09:45,2,3.871,ALERT,212.83,348.66,59.996,1475588703,"274151322000085","219011344069620",27.73,29.00,0,300.57,406.07,108.7,103.0,0.411,809993.7,809993.7,3607,0,0,0,L,1151911521,0,122.68,122.46,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588707,1082301.00
10/04/2016 09:45,2,3.895,ACTIVE,215.77,357.08,59.959,1475588703,"201051344000633","219011344069620",29.84,24.00,0,337.24,383.53,117.7,111.6,0.557,564168.7,564168.7,3635,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588708,1082302.00
10/04/2016 09:45,2,3.941,ALERT,216.00,356.78,59.970,1475588703,"201051344000469","219011344069620",29.66,23.30,0,300.57,420.50,118.4,112.4,0.575,566807.4,566807.4,3638,0,0,0,L,1122011218,0,122.68,123.59,0002,19,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588710,1082303.00
10/04/2016 09:45,2,3.418,ACTIVE,214.19,352.57,59.965,1475588703,"201051344000646","219011344069620",29.60,25.00,0,335.14,376.01,102.4,96.9,0.486,566987.0,566987.0,3628,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588711,1082304.00
10/04/2016 09:45,2,3.885,ALERT,213.06,348.66,59.959,1475588703,"274151322000052","219011344069620",28.84,31.30,0,293.96,392.85,113.5,107.6,0.433,833272.7,833272.7,3614,0,0,0,L,1151911521,0,122.01,122.68,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588712,1082305.00
10/04/2016 09:45,2,3.332,ALERT,215.09,352.57,59.949,1475588703,"201051344000585","219011344069620",30.10,25.50,0,302.68,395.25,101.6,96.2,0.473,577240.8,577240.8,3633,0,0,0,L,1122011218,0,122.68,122.91,0002,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588714,1082306.00
10/04/2016 09:45,2,3.420,ACTIVE,214.19,351.07,59.975,1475588703,"201051344001230","219011344069620",29.78,25.00,0,335.44,374.51,103.2,97.7,0.491,569845.4,569845.4,3638,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588715,1082307.00
10/04/2016 09:45,2,3.389,ACTIVE,215.32,353.47,59.975,1475588703,"201051344000582","219011344069620",29.68,24.00,0,338.44,377.82,101.9,96.4,0.464,562602.9,562602.9,3626,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588716,1082308.00
10/04/2016 09:45,2,3.500,ACTIVE,214.19,351.97,59.991,1475588703,"201051344000955","219011344069620",30.00,24.50,0,335.44,375.11,106.3,100.7,0.504,576789.4,576789.4,3627,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588717,1082309.00
10/04/2016 09:45,2,2.600,ALERT,213.06,421.10,59.965,1475588703,"274151322000094","219011344069620",39.38,32.80,0,299.97,495.64,104.0,98.5,0.402,686699.1,686699.1,3686,0,0,0,L,1151911521,0,122.01,122.91,0002,27,0,0,0,0,0,0,1,1269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588719,1082310.00
10/04/2016 09:45,2,3.912,ALERT,216.00,356.48,59.954,1475588703,"201051344000579","219011344069620",29.84,24.80,0,305.98,403.67,118.2,112.2,0.557,581374.1,581374.1,3625,0,0,0,L,1122011218,0,123.14,122.91,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588721,1082311.00
10/04/2016 09:45,2,3.469,ACTIVE,214.41,351.97,59.965,1475588703,"201051344000890","219011344069620",29.78,25.50,0,336.04,375.41,104.6,99.0,0.486,574021.3,574021.3,3629,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588722,1082312.00
10/04/2016 09:45,2,3.465,ACTIVE,214.64,353.47,59.933,1475588703,"201051344000438","219011344069620",30.08,23.80,0,338.44,378.12,105.5,99.9,0.495,575472.2,575472.2,3629,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588722,1082313.00
10/04/2016 09:45,2,3.385,ACTIVE,214.64,352.57,59.959,1475588703,"201051344000417","219011344069620",29.56,26.00,0,337.84,375.71,101.3,95.9,0.482,566321.2,566321.2,3636,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588723,1082314.00
10/04/2016 09:45,2,3.781,ALERT,212.83,347.76,59.954,1475588703,"274151322000083","219011344069620",28.96,31.00,0,300.87,391.34,110.9,105.1,0.438,825657.6,825657.6,3618,0,0,0,L,1151911521,0,122.23,122.46,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588725,1082315.00
10/04/2016 09:45,2,4.105,ACTIVE,213.51,348.66,59.965,1475588703,"274151322000076","219011344069620",30.10,31.00,0,325.82,434.63,125.1,118.9,0.491,881548.3,881548.3,3626,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588726,1082316.00
10/04/2016 09:45,2,3.967,ACTIVE,215.32,355.58,59.986,1475588703,"201051344000868","219011344069620",29.60,23.50,0,338.44,383.83,119.0,112.9,0.544,565561.0,565561.0,3634,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588727,1082317.00
10/04/2016 09:45,2,4.057,ACTIVE,212.83,346.26,59.970,1475588703,"274151322000095","219011344069620",29.54,31.00,0,320.11,428.91,121.2,115.1,0.455,872655.8,872655.8,3629,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588728,1082318.00
10/04/2016 09:45,2,3.992,ALERT,215.77,362.79,59.986,1475588703,"201051344000988","219011344069620",19.30,21.00,0,302.98,396.75,78.1,73.5,0.654,542268.5,542268.5,3622,0,0,0,L,1122011218,0,122.91,123.36,0002,19,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588730,1082319.00
10/04/2016 09:45,2,3.451,ALERT,215.09,352.87,59.954,1475588703,"201051344001025","219011344069620",29.86,26.50,0,301.77,397.96,104.4,98.9,0.473,575762.4,575762.4,3625,0,0,0,L,1122011218,0,122.91,122.68,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588732,1082320.00
10/04/2016 09:45,2,3.928,ALERT,216.00,354.97,59.970,1475588703,"201051344000458","219011344069620",29.68,24.50,0,304.78,402.46,118.1,112.1,0.566,573004.1,573004.1,3636,0,0,0,L,1122011218,0,123.14,123.36,0002,19,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588734,1082321.00
10/04/2016 09:45,2,4.010,ALERT,216.45,357.68,59.970,1475588703,"201051344000853","219011344069620",29.16,23.00,0,296.36,402.77,118.5,112.5,0.557,572273.3,572273.3,3642,0,0,0,L,1122011218,0,123.59,123.59,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588735,1082322.00
10/04/2016 09:45,2,3.441,ACTIVE,214.41,352.57,59.970,1475588703,"201051344000685","219011344069620",30.02,23.80,0,338.44,377.52,104.6,99.0,0.504,574628.8,574628.8,3637,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588736,1082323.00
10/04/2016 09:45,2,3.389,ACTIVE,214.87,353.17,59.986,1475588703,"201051344000917","219011344069620",30.00,25.50,0,316.80,425.31,103.0,97.5,0.491,571534.7,571534.7,3629,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588737,1082324.00
10/04/2016 09:45,2,3.412,ACTIVE,214.41,352.57,59.959,1475588703,"201051344001145","219011344069620",29.92,23.80,0,337.54,376.62,103.3,97.8,0.473,576793.1,576793.1,3636,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588738,1082325.00
10/04/2016 09:45,2,3.477,ACTIVE,215.09,353.77,59.959,1475588703,"201051344000651","219011344069620",30.00,24.00,0,338.44,378.42,105.5,99.9,0.482,569980.0,569980.0,3626,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588739,1082326.00
10/04/2016 09:45,2,3.871,ALERT,212.61,355.28,59.965,1475588703,"274151322000088","219011344069620",27.99,28.50,0,300.27,428.91,109.8,104.0,0.411,794310.6,794310.6,3608,0,0,0,L,1151911521,0,122.68,122.46,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588741,1082327.00
10/04/2016 09:45,2,2.590,ACTIVE,213.51,427.41,59.959,1475588703,"274151322000068","219011344069620",39.98,33.00,0,391.94,485.72,105.1,99.5,0.398,687270.4,687270.4,3686,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588742,1082328.00
10/04/2016 09:45,2,3.500,ALERT,214.64,351.67,59.965,1475588703,"201051344001135","219011344069620",29.24,24.30,0,301.17,394.35,103.7,98.1,0.482,566119.1,566119.1,3622,0,0,0,L,1122011218,0,122.91,122.23,0002,22,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588744,1082329.00
10/04/2016 09:45,2,3.971,ACTIVE,214.64,354.97,59.938,1475588703,"201051344000594","219011344069620",29.72,25.00,0,335.74,383.23,119.5,113.4,0.552,577471.3,577471.3,3631,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588745,1082330.00
10/04/2016 09:45,2,3.529,ALERT,215.32,353.77,59.970,1475588703,"201051344001203","219011344069620",29.74,25.50,0,303.28,399.76,106.3,100.7,0.504,574368.0,574368.0,3631,0,0,0,L,1122011218,0,123.59,122.46,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588747,1082331.00
10/04/2016 09:45,2,3.906,ALERT,213.06,358.88,59.954,1475588703,"274151322000054","219011344069620",28.13,30.30,0,301.77,379.92,111.2,105.4,0.424,810574.6,810574.6,3605,0,0,0,L,1151911521,0,122.68,122.46,0002,24,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588748,1082332.00
10/04/2016 09:45,2,3.947,ACTIVE,215.54,354.67,59.965,1475588703,"201051344000867","219011344069620",29.88,25.00,0,338.74,384.13,119.5,113.4,0.552,564654.1,564654.1,3636,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588749,1082333.00
10/04/2016 09:45,2,3.512,ALERT,214.87,353.17,59.965,1475588703,"201051344001093","219011344069620",29.78,26.00,0,303.28,397.05,106.0,100.4,0.482,570836.5,570836.5,3636,0,0,0,L,1122011218,0,122.91,122.46,0002,24,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588751,1082334.00
10/04/2016 09:45,2,3.977,ALERT,215.77,357.08,59.970,1475588703,"201051344000900","219011344069620",29.96,23.50,0,304.18,403.07,120.6,114.5,0.557,581523.2,581523.2,3639,0,0,0,L,1122011218,0,123.14,122.91,0002,19,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588753,1082335.00
10/04/2016 09:45,2,3.973,ACTIVE,216.00,357.98,59.975,1475588703,"201051344000648","219011344069620",29.56,23.00,0,338.74,384.13,119.0,113.0,0.552,570058.2,570058.2,3628,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588754,1082336.00
10/04/2016 09:45,2,3.998,ACTIVE,216.00,356.78,59.975,1475588703,"201051344000569","219011344069620",29.32,23.00,0,339.04,384.73,118.8,112.7,0.552,581432.5,581432.5,3631,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588755,1082337.00
10/04/2016 09:45,2,3.982,ALERT,216.00,356.78,59.954,1475588703,"201051344000983","219011344069620",29.66,23.80,0,305.08,406.67,119.7,113.6,0.575,574057.2,574057.2,3637,0,0,0,L,1122011218,0,123.14,123.14,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588756,1082338.00
10/04/2016 09:45,2,3.984,ALERT,216.45,357.08,59.959,1475588703,"201051344001158","219011344069620",29.40,23.30,0,301.47,404.87,118.7,112.7,0.539,565446.8,565446.8,3631,0,0,0,L,1122011218,0,123.14,123.14,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588758,1082339.00
10/04/2016 09:45,2,4.000,ALERT,216.22,357.98,59.959,1475588703,"201051344000576","219011344069620",29.48,23.30,0,297.26,403.67,119.5,113.4,0.557,573020.5,573020.5,3640,0,0,0,L,1122011218,0,123.36,123.14,0002,19,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588760,1082340.00
10/04/2016 09:45,2,3.885,ALERT,213.06,347.16,59.970,1475588703,"274151322000087","219011344069620",27.79,39.50,0,300.27,380.52,109.4,103.7,0.407,782533.6,782533.6,3646,0,0,0,L,1151911521,0,122.23,122.46,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475588762,1082341.00
10/04/2016 10:00,2,4.422,ACTIVE,216.22,357.98,59.975,1475589603,"201051344000645","219011344069620",29.30,25.00,0,317.70,465.58,131.3,124.8,0.605,572521.8,572521.8,3639,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589604,1082342.00
10/04/2016 10:00,2,4.311,ACTIVE,212.61,347.46,59.954,1475589603,"274151322000085","219011344069620",27.47,31.50,0,333.63,370.90,120.0,113.9,0.460,810020.8,810020.8,3609,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589605,1082343.00
10/04/2016 10:00,2,4.406,ALERT,215.54,357.68,59.970,1475589603,"201051344000633","219011344069620",29.16,25.50,0,301.47,404.27,130.1,123.7,0.623,564198.0,564198.0,3636,0,0,0,L,1122011218,0,122.91,123.14,0002,24,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589607,1082344.00
10/04/2016 10:00,2,4.393,ALERT,216.45,358.58,59.965,1475589603,"201051344000469","219011344069620",29.50,24.50,0,303.58,404.87,131.2,124.7,0.605,566836.9,566836.9,3640,0,0,0,L,1122011218,0,122.46,123.81,0002,20,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589609,1082345.00
10/04/2016 10:00,2,3.855,ACTIVE,214.64,354.07,59.975,1475589603,"201051344000646","219011344069620",29.52,26.50,0,333.63,379.92,115.3,109.4,0.548,567012.9,567012.9,3629,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589610,1082346.00
10/04/2016 10:00,2,4.334,ACTIVE,212.83,348.36,59.954,1475589603,"274151322000052","219011344069620",28.65,33.00,0,333.33,372.41,125.7,119.4,0.495,833301.1,833301.1,3616,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589611,1082347.00
10/04/2016 10:00,2,3.844,ACTIVE,215.77,354.97,59.970,1475589603,"201051344000585","219011344069620",29.44,27.30,0,337.54,382.03,114.6,108.7,0.535,577266.4,577266.4,3635,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589612,1082348.00
10/04/2016 10:00,2,3.840,ACTIVE,214.41,352.87,59.975,1475589603,"201051344001230","219011344069620",29.80,26.50,0,333.63,379.02,115.8,109.8,0.548,569871.4,569871.4,3639,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589613,1082349.00
10/04/2016 10:00,2,3.840,ACTIVE,215.77,355.58,59.970,1475589603,"201051344000582","219011344069620",29.36,25.80,0,337.84,383.23,114.2,108.3,0.530,562628.5,562628.5,3627,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589614,1082350.00
10/04/2016 10:00,2,3.924,ACTIVE,214.64,353.77,59.965,1475589603,"201051344000955","219011344069620",29.80,26.00,0,333.33,380.22,118.3,112.3,0.561,576816.1,576816.1,3628,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589615,1082351.00
10/04/2016 10:00,2,2.916,ACTIVE,212.61,422.00,59.970,1475589603,"274151322000094","219011344069620",39.26,34.50,0,399.76,451.16,115.0,109.1,0.433,686725.1,686725.1,3688,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589615,1082352.00
10/04/2016 10:00,2,4.402,ALERT,216.45,356.48,59.959,1475589603,"201051344000579","219011344069620",29.42,26.30,0,305.08,404.27,131.2,124.7,0.632,581403.6,581403.6,3627,0,0,0,L,1122011218,0,122.91,123.36,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589617,1082353.00
10/04/2016 10:00,2,3.889,ACTIVE,214.41,353.77,59.922,1475589603,"201051344000890","219011344069620",29.74,26.30,0,334.24,380.22,117.2,111.2,0.535,574047.6,574047.6,3630,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589618,1082354.00
10/04/2016 10:00,2,3.893,ACTIVE,215.32,356.18,59.970,1475589603,"201051344000438","219011344069620",29.98,25.00,0,338.44,383.53,118.2,112.1,0.552,575498.6,575498.6,3630,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589619,1082355.00
10/04/2016 10:00,2,3.820,ACTIVE,214.87,354.07,59.975,1475589603,"201051344000417","219011344069620",29.54,27.00,0,334.54,381.73,114.3,108.4,0.539,566346.8,566346.8,3637,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589620,1082356.00
10/04/2016 10:00,2,4.234,ACTIVE,212.16,349.56,59.959,1475589603,"274151322000083","219011344069620",28.82,32.80,0,333.03,371.81,123.5,117.3,0.495,825685.4,825685.4,3620,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589621,1082357.00
10/04/2016 10:00,2,4.607,ACTIVE,213.51,349.86,59.959,1475589603,"274151322000076","219011344069620",29.38,33.50,0,334.24,375.71,136.9,130.2,0.539,881579.4,881579.4,3627,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589622,1082358.00
10/04/2016 10:00,2,4.445,ACTIVE,215.54,356.48,59.959,1475589603,"201051344000868","219011344069620",29.08,25.30,0,317.70,404.57,130.8,124.4,0.605,565590.5,565590.5,3635,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589623,1082359.00
10/04/2016 10:00,2,4.557,ACTIVE,212.16,349.26,59.965,1475589603,"274151322000095","219011344069620",29.12,34.80,0,333.03,374.21,134.3,127.7,0.517,872686.0,872686.0,3630,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589623,1082360.00
10/04/2016 10:00,2,4.496,ACTIVE,216.45,354.67,59.970,1475589603,"201051344000988","219011344069620",18.94,23.80,0,318.00,406.67,86.2,81.3,0.402,542287.7,542287.7,3624,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589624,1082361.00
10/04/2016 10:00,2,3.889,ACTIVE,215.32,354.67,59.965,1475589603,"201051344001025","219011344069620",29.76,28.00,0,335.74,382.93,117.2,111.2,0.535,575788.5,575788.5,3627,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589625,1082362.00
10/04/2016 10:00,2,4.355,ACTIVE,216.22,356.78,59.970,1475589603,"201051344000458","219011344069620",29.74,26.50,0,339.04,387.44,131.1,124.6,0.619,573033.5,573033.5,3638,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589626,1082363.00
10/04/2016 10:00,2,4.438,ACTIVE,216.45,358.28,59.970,1475589603,"201051344000853","219011344069620",29.40,25.00,0,338.44,387.74,132.2,125.6,0.623,572302.7,572302.7,3644,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589627,1082364.00
10/04/2016 10:00,2,3.912,ACTIVE,214.64,354.97,59.959,1475589603,"201051344000685","219011344069620",29.54,25.00,0,337.24,382.63,117.1,111.1,0.561,574654.8,574654.8,3638,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589628,1082365.00
10/04/2016 10:00,2,3.869,ACTIVE,215.32,353.77,59.954,1475589603,"201051344000917","219011344069620",29.56,27.50,0,336.94,382.63,115.8,109.9,0.539,571560.4,571560.4,3630,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589629,1082366.00
10/04/2016 10:00,2,3.889,ACTIVE,214.87,353.77,59.965,1475589603,"201051344001145","219011344069620",29.50,25.30,0,336.34,382.03,116.1,110.2,0.539,576818.8,576818.8,3637,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589630,1082367.00
10/04/2016 10:00,2,3.900,ACTIVE,215.77,355.28,60.002,1475589603,"201051344000651","219011344069620",29.90,25.50,0,338.44,383.23,118.1,112.0,0.544,570006.2,570006.2,3627,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589631,1082368.00
10/04/2016 10:00,2,4.295,ACTIVE,212.16,356.48,59.996,1475589603,"274151322000088","219011344069620",27.83,31.50,0,333.03,371.51,121.0,114.9,0.460,794337.7,794337.7,3610,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589632,1082369.00
10/04/2016 10:00,2,2.807,ACTIVE,213.29,431.92,59.954,1475589603,"274151322000068","219011344069620",40.47,35.60,0,408.18,454.76,115.3,109.4,0.433,687296.3,687296.3,3687,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589633,1082370.00
10/04/2016 10:00,2,3.873,ACTIVE,215.09,354.37,59.949,1475589603,"201051344001135","219011344069620",29.60,26.00,0,334.84,382.03,116.2,110.2,0.548,566144.8,566144.8,3624,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589633,1082371.00
10/04/2016 10:00,2,4.479,ALERT,215.09,355.58,59.991,1475589603,"201051344000594","219011344069620",29.08,27.50,0,304.48,400.96,132.0,125.4,0.610,577500.6,577500.6,3632,0,0,0,L,1122011218,0,122.46,122.68,0002,21,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589635,1082372.00
10/04/2016 10:00,2,3.939,ACTIVE,215.54,354.97,59.954,1475589603,"201051344001203","219011344069620",29.76,27.50,0,338.74,384.13,118.8,112.7,0.557,574394.3,574394.3,3633,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589636,1082373.00
10/04/2016 10:00,2,4.365,ACTIVE,212.38,346.26,59.954,1475589603,"274151322000054","219011344069620",27.75,32.80,0,333.03,372.41,122.6,116.4,0.473,810601.8,810601.8,3607,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589637,1082374.00
10/04/2016 10:00,2,4.428,ACTIVE,215.77,355.88,59.991,1475589603,"201051344000867","219011344069620",29.34,26.80,0,326.42,387.74,131.7,125.2,0.605,564683.4,564683.4,3637,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589638,1082375.00
10/04/2016 10:00,2,3.971,ACTIVE,215.54,355.28,59.965,1475589603,"201051344001093","219011344069620",29.40,28.00,0,336.94,383.53,118.2,112.2,0.539,570862.6,570862.6,3638,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589639,1082376.00
10/04/2016 10:00,2,4.488,ACTIVE,216.00,357.38,59.970,1475589603,"201051344000900","219011344069620",29.44,24.80,0,325.22,394.35,133.8,127.2,0.614,581552.8,581552.8,3641,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589640,1082377.00
10/04/2016 10:00,2,4.451,ALERT,216.00,357.68,59.954,1475589603,"201051344000648","219011344069620",29.22,24.80,0,301.17,404.57,131.7,125.2,0.610,570087.3,570087.3,3629,0,0,0,L,1122011218,0,122.46,123.59,0002,20,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589642,1082378.00
10/04/2016 10:00,2,4.389,ACTIVE,216.22,357.68,59.933,1475589603,"201051344000569","219011344069620",29.70,25.00,0,333.33,395.85,132.0,125.4,0.623,581461.7,581461.7,3632,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589643,1082379.00
10/04/2016 10:00,2,4.422,ACTIVE,216.45,357.38,59.959,1475589603,"201051344000983","219011344069620",29.68,25.80,0,338.14,388.34,133.0,126.4,0.650,574086.7,574086.7,3639,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589644,1082380.00
10/04/2016 10:00,2,4.434,ALERT,216.22,357.08,60.002,1475589603,"201051344001158","219011344069620",29.14,25.50,0,303.88,401.56,130.9,124.4,0.623,565475.7,565475.7,3633,0,0,0,L,1122011218,0,122.68,123.14,0002,23,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589645,1082381.00
10/04/2016 10:00,2,4.445,ALERT,216.45,358.88,59.965,1475589603,"201051344000576","219011344069620",29.38,25.00,0,304.48,408.78,132.3,125.8,0.619,573049.7,573049.7,3642,0,0,0,L,1122011218,0,123.14,123.14,0002,21,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589647,1082382.00
10/04/2016 10:00,2,4.303,ACTIVE,212.61,349.26,59.954,1475589603,"274151322000087","219011344069620",27.67,44.50,0,332.73,369.70,120.5,114.4,0.438,782560.3,782560.3,3648,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475589648,1082383.00
10/04/2016 10:15,2,4.705,ACTIVE,216.90,360.38,60.023,1475590503,"201051344000645","219011344069620",29.06,26.50,0,321.91,396.45,138.5,131.8,0.619,572552.5,572552.5,3640,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590504,1082384.00
10/04/2016 10:15,2,4.541,ACTIVE,213.29,347.46,59.991,1475590503,"274151322000085","219011344069620",27.45,33.80,0,331.53,379.92,126.2,119.9,0.482,810048.8,810048.8,3610,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590505,1082385.00
10/04/2016 10:15,2,4.689,ACTIVE,216.22,358.28,59.991,1475590503,"201051344000633","219011344069620",28.92,27.30,0,320.71,396.75,137.6,130.9,0.654,564228.5,564228.5,3638,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590506,1082386.00
10/04/2016 10:15,2,4.723,ACTIVE,216.90,360.38,60.023,1475590503,"201051344000469","219011344069620",28.98,25.50,0,317.40,395.85,138.7,131.9,0.658,566867.6,566867.6,3642,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590507,1082387.00
10/04/2016 10:15,2,4.129,ACTIVE,214.64,355.28,59.986,1475590503,"201051344000646","219011344069620",29.26,28.80,0,321.61,394.35,122.3,116.2,0.579,567039.8,567039.8,3630,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590508,1082388.00
10/04/2016 10:15,2,4.609,ACTIVE,213.29,363.39,59.991,1475590503,"274151322000052","219011344069620",28.45,36.00,0,329.13,380.82,132.9,126.3,0.517,833330.5,833330.5,3617,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590509,1082389.00
10/04/2016 10:15,2,4.127,ACTIVE,216.00,357.68,60.023,1475590503,"201051344000585","219011344069620",29.14,29.00,0,318.61,395.25,121.7,115.6,0.579,577293.3,577293.3,3636,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590510,1082390.00
10/04/2016 10:15,2,4.088,ACTIVE,214.87,355.28,59.986,1475590503,"201051344001230","219011344069620",29.56,28.30,0,318.30,390.14,122.4,116.2,0.579,569898.5,569898.5,3640,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590511,1082391.00
10/04/2016 10:15,2,4.094,ACTIVE,216.00,357.38,59.991,1475590503,"201051344000582","219011344069620",29.02,28.30,0,319.51,395.85,120.2,114.1,0.552,562655.3,562655.3,3628,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590512,1082392.00
10/04/2016 10:15,2,4.156,ACTIVE,214.64,354.07,59.975,1475590503,"201051344000955","219011344069620",29.36,27.80,0,320.41,394.35,123.7,117.4,0.588,576843.7,576843.7,3629,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590513,1082393.00
10/04/2016 10:15,2,3.066,ACTIVE,213.06,420.50,59.970,1475590503,"274151322000094","219011344069620",38.76,37.00,0,397.05,450.56,121.5,115.3,0.473,686752.1,686752.1,3689,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590513,1082394.00
10/04/2016 10:15,2,4.480,ACTIVE,216.67,359.18,59.981,1475590503,"201051344000579","219011344069620",29.54,28.00,0,322.21,395.55,134.0,127.4,0.632,581434.2,581434.2,3629,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590514,1082395.00
