ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 10:15,2,4.107,ACTIVE,214.64,354.97,59.986,1475590503,"201051344000890","219011344069620",28.94,28.00,0,321.31,392.85,120.4,114.3,0.552,574074.9,574074.9,3631,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590515,1082396.00
10/04/2016 10:15,2,4.096,ACTIVE,215.09,355.28,59.949,1475590503,"201051344000438","219011344069620",28.84,26.80,0,323.11,395.85,119.7,113.6,0.566,575526.1,575526.1,3631,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590516,1082397.00
10/04/2016 10:15,2,3.871,ACTIVE,214.87,353.77,59.986,1475590503,"201051344000417","219011344069620",28.90,29.00,0,319.51,392.85,113.2,107.4,0.535,566373.2,566373.2,3638,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590517,1082398.00
10/04/2016 10:15,2,4.273,ACTIVE,212.61,361.59,59.981,1475590503,"274151322000083","219011344069620",28.78,35.60,0,329.43,380.22,124.6,118.4,0.499,825714.2,825714.2,3621,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590518,1082399.00
10/04/2016 10:15,2,4.602,ACTIVE,213.51,364.59,59.981,1475590503,"274151322000076","219011344069620",29.20,35.40,0,332.13,379.92,136.1,129.4,0.539,881611.3,881611.3,3628,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590519,1082400.00
10/04/2016 10:15,2,4.408,ACTIVE,215.77,357.38,59.938,1475590503,"201051344000868","219011344069620",29.12,27.00,0,318.30,392.85,130.0,123.6,0.605,565621.0,565621.0,3636,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590520,1082401.00
10/04/2016 10:15,2,4.477,ACTIVE,212.61,359.18,59.975,1475590503,"274151322000095","219011344069620",29.26,36.80,0,328.22,379.32,132.6,126.1,0.495,872717.3,872717.3,3631,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590521,1082402.00
10/04/2016 10:15,2,4.506,ACTIVE,216.45,354.67,59.975,1475590503,"201051344000988","219011344069620",19.20,25.50,0,319.51,398.56,87.5,82.6,0.402,542307.7,542307.7,3625,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590522,1082403.00
10/04/2016 10:15,2,4.025,ACTIVE,215.09,354.07,59.981,1475590503,"201051344001025","219011344069620",29.38,29.80,0,320.41,397.96,119.8,113.7,0.552,575815.9,575815.9,3628,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590523,1082404.00
10/04/2016 10:15,2,4.555,ACTIVE,216.67,358.28,59.975,1475590503,"201051344000458","219011344069620",29.44,28.00,0,318.61,397.05,135.8,129.1,0.650,573064.0,573064.0,3639,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590524,1082405.00
10/04/2016 10:15,2,4.666,ACTIVE,217.35,360.38,59.986,1475590503,"201051344000853","219011344069620",29.12,26.30,0,324.32,395.55,137.5,130.8,0.641,572333.4,572333.4,3645,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590525,1082406.00
10/04/2016 10:15,2,4.113,ACTIVE,214.87,356.48,59.975,1475590503,"201051344000685","219011344069620",29.32,26.80,0,320.11,394.35,122.0,115.9,0.592,574682.0,574682.0,3639,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590526,1082407.00
10/04/2016 10:15,2,4.137,ACTIVE,215.32,355.28,59.970,1475590503,"201051344000917","219011344069620",29.12,28.80,0,322.21,394.65,122.0,115.8,0.570,571587.3,571587.3,3631,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590526,1082408.00
10/04/2016 10:15,2,4.111,ACTIVE,214.64,355.28,59.949,1475590503,"201051344001145","219011344069620",29.44,26.50,0,321.01,394.95,122.6,116.4,0.570,576845.8,576845.8,3638,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590527,1082409.00
10/04/2016 10:15,2,4.209,ACTIVE,215.77,356.78,59.949,1475590503,"201051344000651","219011344069620",29.14,27.50,0,326.42,395.55,124.2,117.9,0.570,570033.6,570033.6,3628,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590528,1082410.00
10/04/2016 10:15,2,4.551,ACTIVE,212.83,349.26,59.970,1475590503,"274151322000088","219011344069620",27.47,33.30,0,330.93,379.32,126.5,120.2,0.477,794365.7,794365.7,3611,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590529,1082411.00
10/04/2016 10:15,2,3.158,ACTIVE,213.51,412.98,59.975,1475590503,"274151322000068","219011344069620",38.53,37.00,0,394.95,452.66,122.7,116.5,0.468,687323.3,687323.3,3688,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590530,1082412.00
10/04/2016 10:15,2,4.201,ACTIVE,215.09,354.07,59.975,1475590503,"201051344001135","219011344069620",28.96,28.30,0,321.31,396.15,123.2,117.0,0.575,566171.9,566171.9,3625,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590531,1082413.00
10/04/2016 10:15,2,4.725,ACTIVE,215.32,356.18,59.981,1475590503,"201051344000594","219011344069620",29.00,29.30,0,318.30,392.85,138.7,132.0,0.641,577531.2,577531.2,3634,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590532,1082414.00
10/04/2016 10:15,2,4.275,ACTIVE,215.54,356.48,59.986,1475590503,"201051344001203","219011344069620",28.98,29.80,0,323.11,397.35,125.5,119.2,0.597,574421.8,574421.8,3634,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590533,1082415.00
10/04/2016 10:15,2,4.594,ACTIVE,213.06,351.07,59.970,1475590503,"274151322000054","219011344069620",27.65,34.80,0,328.22,381.42,128.7,122.3,0.499,810630.1,810630.1,3608,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590534,1082416.00
10/04/2016 10:15,2,4.766,ACTIVE,216.22,357.38,59.975,1475590503,"201051344000867","219011344069620",28.69,28.30,0,319.81,393.15,138.4,131.7,0.636,564713.8,564713.8,3638,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590535,1082417.00
10/04/2016 10:15,2,4.232,ACTIVE,215.54,356.48,59.975,1475590503,"201051344001093","219011344069620",29.32,29.80,0,321.31,396.75,125.7,119.4,0.579,570890.0,570890.0,3639,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590536,1082418.00
10/04/2016 10:15,2,4.816,ACTIVE,216.45,360.08,59.975,1475590503,"201051344000900","219011344069620",29.02,26.00,0,318.91,396.45,141.6,134.7,0.663,581583.8,581583.8,3642,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590537,1082419.00
10/04/2016 10:15,2,4.744,ACTIVE,216.67,357.68,60.012,1475590503,"201051344000648","219011344069620",29.04,26.00,0,318.00,397.35,139.5,132.7,0.645,570117.8,570117.8,3631,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590538,1082420.00
10/04/2016 10:15,2,4.764,ACTIVE,216.67,360.08,59.970,1475590503,"201051344000569","219011344069620",29.08,26.30,0,318.91,398.26,140.3,133.5,0.658,581492.3,581492.3,3633,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590539,1082421.00
10/04/2016 10:15,2,4.742,ACTIVE,216.90,359.18,59.944,1475590503,"201051344000983","219011344069620",29.46,27.00,0,318.61,394.95,141.5,134.7,0.676,574117.4,574117.4,3640,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590540,1082422.00
10/04/2016 10:15,2,4.766,ACTIVE,216.90,359.18,59.981,1475590503,"201051344001158","219011344069620",28.82,27.00,0,317.10,395.55,139.3,132.5,0.654,565505.9,565505.9,3635,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590541,1082423.00
10/04/2016 10:15,2,4.738,ACTIVE,216.90,359.48,59.975,1475590503,"201051344000576","219011344069620",29.34,26.30,0,319.81,396.75,140.8,134.0,0.658,573080.2,573080.2,3644,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590541,1082424.00
10/04/2016 10:15,2,4.561,ACTIVE,213.29,352.27,59.975,1475590503,"274151322000087","219011344069620",27.67,49.30,0,331.53,379.62,127.8,121.4,0.464,782588.0,782588.0,3649,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475590542,1082425.00
10/04/2016 10:30,2,1.938,ACTIVE,213.51,355.88,59.907,1475591404,"201051344000645","219011344069620",28.49,25.50,0,319.21,403.67,55.9,52.1,0.455,572577.5,572577.5,3641,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591405,1082426.00
10/04/2016 10:30,2,1.834,ACTIVE,211.25,356.78,60.012,1475591404,"274151322000085","219011344069620",27.51,33.00,0,329.73,382.93,51.1,47.4,0.354,810071.6,810071.6,3611,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591406,1082427.00
10/04/2016 10:30,2,1.916,ACTIVE,213.29,356.18,59.944,1475591404,"201051344000633","219011344069620",28.82,26.80,0,318.00,402.77,55.9,52.0,0.473,564253.2,564253.2,3639,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591407,1082428.00
10/04/2016 10:30,2,1.893,ACTIVE,213.29,354.97,59.970,1475591404,"201051344000469","219011344069620",29.00,25.00,0,317.10,406.37,55.6,51.7,0.473,566892.5,566892.5,3643,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591408,1082429.00
10/04/2016 10:30,2,1.783,ACTIVE,211.93,352.57,59.954,1475591404,"201051344000646","219011344069620",28.82,28.30,0,317.70,397.35,52.1,48.4,0.433,567062.0,567062.0,3631,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591409,1082430.00
10/04/2016 10:30,2,1.854,ACTIVE,211.48,357.98,59.954,1475591404,"274151322000052","219011344069620",28.27,33.80,0,327.92,388.34,53.0,49.2,0.367,833354.5,833354.5,3618,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591409,1082431.00
10/04/2016 10:30,2,1.803,ACTIVE,212.83,353.77,59.944,1475591404,"201051344000585","219011344069620",28.51,28.50,0,320.41,396.15,52.1,48.3,0.424,577315.6,577315.6,3637,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591410,1082432.00
10/04/2016 10:30,2,1.744,ACTIVE,211.93,350.17,59.959,1475591404,"201051344001230","219011344069620",28.59,27.80,0,316.80,397.05,50.5,46.8,0.415,569920.8,569920.8,3641,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591411,1082433.00
10/04/2016 10:30,2,1.721,ACTIVE,213.06,353.47,59.975,1475591404,"201051344000582","219011344069620",28.86,27.50,0,319.51,397.66,50.4,46.7,0.415,562677.2,562677.2,3629,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591412,1082434.00
10/04/2016 10:30,2,1.795,ACTIVE,212.16,352.27,59.965,1475591404,"201051344000955","219011344069620",28.80,27.50,0,316.80,398.26,52.4,48.7,0.433,576866.3,576866.3,3630,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591413,1082435.00
10/04/2016 10:30,2,1.238,ACTIVE,211.25,406.97,59.959,1475591404,"274151322000094","219011344069620",37.29,36.00,0,333.63,456.27,46.7,43.1,0.327,686773.8,686773.8,3690,0,0,0,L,1151911521,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591414,1082436.00
10/04/2016 10:30,2,1.842,ACTIVE,213.06,354.97,59.965,1475591404,"201051344000579","219011344069620",29.16,26.80,0,319.21,406.37,54.4,50.6,0.446,581459.1,581459.1,3630,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591415,1082437.00
10/04/2016 10:30,2,1.756,ACTIVE,212.16,351.07,59.975,1475591404,"201051344000890","219011344069620",28.65,28.30,0,318.00,397.35,51.0,47.3,0.411,574097.3,574097.3,3632,0,0,0,L,1122011218,0,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591416,1082438.00
10/04/2016 10:30,2,1.740,ACTIVE,212.61,353.17,59.965,1475591404,"201051344000438","219011344069620",28.63,26.80,0,318.00,398.26,50.5,46.8,0.429,575548.6,575548.6,3632,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591417,1082439.00
10/04/2016 10:30,2,1.709,ACTIVE,212.38,351.67,59.981,1475591404,"201051344000417","219011344069620",28.47,29.00,0,318.00,396.15,49.3,45.7,0.407,566395.0,566395.0,3639,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591418,1082440.00
10/04/2016 10:30,2,1.736,ACTIVE,211.48,354.37,60.002,1475591404,"274151322000083","219011344069620",28.21,33.80,0,327.62,383.83,49.6,46.0,0.354,825737.5,825737.5,3622,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591418,1082441.00
10/04/2016 10:30,2,1.842,ACTIVE,211.93,350.17,59.954,1475591404,"274151322000076","219011344069620",28.82,33.80,0,330.03,391.94,53.8,50.0,0.371,881637.1,881637.1,3629,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591419,1082442.00
10/04/2016 10:30,2,1.785,ACTIVE,212.61,353.17,59.970,1475591404,"201051344000868","219011344069620",28.49,26.30,0,318.61,402.46,51.5,47.8,0.420,565645.6,565645.6,3637,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591420,1082443.00
10/04/2016 10:30,2,1.777,ACTIVE,211.25,353.77,59.933,1475591404,"274151322000095","219011344069620",28.69,35.20,0,328.52,387.14,51.6,47.9,0.345,872742.5,872742.5,3632,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591421,1082444.00
10/04/2016 10:30,2,1.787,ACTIVE,212.61,350.47,60.018,1475591404,"201051344000988","219011344069620",18.43,24.80,0,317.10,399.16,33.4,30.3,0.274,542323.6,542323.6,3626,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591422,1082445.00
10/04/2016 10:30,2,1.658,ACTIVE,212.16,351.37,59.965,1475591404,"201051344001025","219011344069620",28.84,29.30,0,319.81,397.66,48.5,44.9,0.393,575838.1,575838.1,3629,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591423,1082446.00
10/04/2016 10:30,2,1.725,ACTIVE,212.61,352.87,59.975,1475591404,"201051344000458","219011344069620",28.84,26.50,0,319.21,406.37,50.4,46.8,0.424,573088.5,573088.5,3640,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591424,1082447.00
10/04/2016 10:30,2,1.715,ACTIVE,213.51,354.67,59.965,1475591404,"201051344000853","219011344069620",29.08,25.30,0,320.11,407.87,50.5,46.8,0.415,572358.0,572358.0,3646,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591425,1082448.00
10/04/2016 10:30,2,1.619,ACTIVE,212.16,351.67,59.965,1475591404,"201051344000685","219011344069620",28.61,26.50,0,317.10,397.96,46.9,43.4,0.407,574704.0,574704.0,3640,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591426,1082449.00
10/04/2016 10:30,2,1.625,ACTIVE,212.38,351.37,59.954,1475591404,"201051344000917","219011344069620",28.19,28.30,0,318.91,397.35,46.4,42.9,0.384,571609.2,571609.2,3632,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591427,1082450.00
10/04/2016 10:30,2,1.615,ACTIVE,212.38,351.67,59.975,1475591404,"201051344001145","219011344069620",28.63,26.00,0,319.51,397.96,46.8,43.2,0.376,576867.7,576867.7,3639,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591427,1082451.00
10/04/2016 10:30,2,1.619,ACTIVE,212.61,352.27,59.975,1475591404,"201051344000651","219011344069620",28.67,27.00,0,319.81,398.56,47.0,43.4,0.389,570055.7,570055.7,3629,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591428,1082452.00
10/04/2016 10:30,2,1.611,ACTIVE,211.03,351.37,59.970,1475591404,"274151322000088","219011344069620",27.02,31.80,0,329.43,382.93,44.1,40.6,0.296,794388.0,794388.0,3612,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591430,1082453.00
10/04/2016 10:30,2,1.123,ACTIVE,211.93,408.18,59.959,1475591404,"274151322000068","219011344069620",37.91,35.00,0,333.93,458.37,43.0,39.6,0.292,687344.9,687344.9,3689,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591431,1082454.00
10/04/2016 10:30,2,1.629,ACTIVE,212.16,350.17,59.970,1475591404,"201051344001135","219011344069620",28.57,27.00,0,318.00,397.96,47.1,43.6,0.389,566193.8,566193.8,3626,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591432,1082455.00
10/04/2016 10:30,2,1.664,ACTIVE,211.93,352.57,59.944,1475591404,"201051344000594","219011344069620",29.10,28.00,0,318.30,403.37,49.0,45.4,0.398,577555.5,577555.5,3635,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591433,1082456.00
10/04/2016 10:30,2,1.623,ACTIVE,212.38,349.86,59.970,1475591404,"201051344001203","219011344069620",28.35,28.80,0,319.21,397.96,46.6,43.1,0.380,574444.0,574444.0,3635,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591433,1082457.00
10/04/2016 10:30,2,1.596,ACTIVE,211.03,344.76,59.975,1475591404,"274151322000054","219011344069620",27.35,33.30,0,328.52,384.43,44.2,40.8,0.301,810652.6,810652.6,3609,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591434,1082458.00
10/04/2016 10:30,2,1.686,ACTIVE,212.61,351.67,59.981,1475591404,"201051344000867","219011344069620",28.63,28.00,0,319.51,401.86,48.9,45.3,0.389,564738.0,564738.0,3639,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591435,1082459.00
10/04/2016 10:30,2,1.576,ACTIVE,212.38,352.27,59.975,1475591404,"201051344001093","219011344069620",28.59,29.30,0,319.81,397.66,45.6,42.1,0.367,570912.1,570912.1,3640,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591436,1082460.00
10/04/2016 10:30,2,1.658,ACTIVE,212.61,353.17,59.975,1475591404,"201051344000900","219011344069620",28.82,25.30,0,316.80,404.27,48.4,44.8,0.398,581608.2,581608.2,3643,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591437,1082461.00
10/04/2016 10:30,2,1.639,ACTIVE,212.83,353.17,59.981,1475591404,"201051344000648","219011344069620",29.02,24.50,0,318.30,403.67,48.1,44.5,0.393,570141.8,570141.8,3632,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591438,1082462.00
10/04/2016 10:30,2,1.670,ACTIVE,212.83,353.17,59.986,1475591404,"201051344000569","219011344069620",28.65,25.50,0,319.81,402.77,48.4,44.8,0.402,581516.4,581516.4,3634,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591439,1082463.00
10/04/2016 10:30,2,1.654,ACTIVE,213.06,353.17,59.975,1475591404,"201051344000983","219011344069620",29.18,25.80,0,318.91,403.37,48.9,45.3,0.411,574141.7,574141.7,3641,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591440,1082464.00
10/04/2016 10:30,2,1.668,ACTIVE,212.83,352.57,59.991,1475591404,"201051344001158","219011344069620",28.23,25.80,0,318.91,403.07,47.7,44.1,0.402,565529.8,565529.8,3636,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591441,1082465.00
10/04/2016 10:30,2,1.641,ACTIVE,213.29,353.47,60.023,1475591404,"201051344000576","219011344069620",28.73,25.30,0,320.11,406.97,47.8,44.2,0.398,573104.2,573104.2,3645,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591442,1082466.00
10/04/2016 10:30,2,1.539,ACTIVE,211.48,343.25,59.981,1475591404,"274151322000087","219011344069620",27.39,46.80,0,330.33,381.12,42.7,39.3,0.265,782610.0,782610.0,3650,0,0,0,L,1151911521,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475591443,1082467.00
10/04/2016 10:45,2,6.168,ACTIVE,217.35,363.99,60.028,1475592303,"201051344000645","219011344069620",28.80,26.00,0,321.31,409.38,179.9,171.7,0.818,572599.1,572599.1,3642,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592304,1082468.00
10/04/2016 10:45,2,5.869,ACTIVE,212.83,370.00,59.986,1475592303,"274151322000085","219011344069620",27.55,35.00,0,330.93,384.73,163.8,156.1,0.623,810091.0,810091.0,3612,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592305,1082469.00
10/04/2016 10:45,2,6.064,ACTIVE,216.67,362.49,59.986,1475592303,"201051344000633","219011344069620",28.98,27.00,0,318.30,405.17,177.8,169.7,0.862,564274.7,564274.7,3640,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592306,1082470.00
10/04/2016 10:45,2,6.039,ACTIVE,217.80,364.59,59.996,1475592303,"201051344000469","219011344069620",29.28,25.00,0,318.30,409.98,179.0,170.8,0.840,566914.2,566914.2,3644,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592307,1082471.00
10/04/2016 10:45,2,5.418,ACTIVE,215.32,359.18,60.028,1475592303,"201051344000646","219011344069620",29.20,29.50,0,317.70,400.36,160.2,152.7,0.756,567081.7,567081.7,3632,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592308,1082472.00
10/04/2016 10:45,2,5.916,ACTIVE,213.06,362.79,59.986,1475592303,"274151322000052","219011344069620",28.57,36.30,0,327.92,386.53,171.2,163.3,0.663,833375.1,833375.1,3619,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592309,1082473.00
10/04/2016 10:45,2,5.381,ACTIVE,216.22,359.18,60.023,1475592303,"201051344000585","219011344069620",29.34,29.00,0,320.11,398.56,159.8,152.4,0.751,577335.5,577335.5,3638,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592310,1082474.00
10/04/2016 10:45,2,5.398,ACTIVE,215.09,358.88,59.991,1475592303,"201051344001230","219011344069620",29.12,28.80,0,318.00,400.06,159.2,151.7,0.747,569940.5,569940.5,3642,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592311,1082475.00
10/04/2016 10:45,2,5.369,ACTIVE,216.22,361.29,59.986,1475592303,"201051344000582","219011344069620",29.14,28.50,0,317.70,400.96,158.5,151.0,0.720,562696.9,562696.9,3630,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592312,1082476.00
10/04/2016 10:45,2,5.525,ACTIVE,215.32,358.88,60.018,1475592303,"201051344000955","219011344069620",28.98,28.80,0,318.91,400.66,162.2,154.6,0.765,576886.6,576886.6,3631,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592313,1082477.00
10/04/2016 10:45,2,3.916,ACTIVE,212.83,429.82,59.981,1475592303,"274151322000094","219011344069620",39.82,38.00,0,334.54,474.60,158.1,150.6,0.605,686792.7,686792.7,3691,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592315,1082478.00
10/04/2016 10:45,2,6.027,ACTIVE,217.80,362.19,59.991,1475592303,"201051344000579","219011344069620",29.22,27.50,0,321.01,409.98,178.3,170.2,0.844,581481.1,581481.1,3631,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592315,1082479.00
10/04/2016 10:45,2,5.459,ACTIVE,215.32,358.58,60.007,1475592303,"201051344000890","219011344069620",29.12,28.80,0,318.91,400.06,160.9,153.4,0.742,574117.5,574117.5,3633,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592316,1082480.00
10/04/2016 10:45,2,5.465,ACTIVE,216.00,360.38,59.986,1475592303,"201051344000438","219011344069620",29.30,28.00,0,321.01,400.66,162.2,154.6,0.756,575568.9,575568.9,3633,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592317,1082481.00
10/04/2016 10:45,2,5.285,ACTIVE,215.77,358.88,59.965,1475592303,"201051344000417","219011344069620",29.24,29.80,0,318.61,399.16,156.6,149.2,0.742,566414.7,566414.7,3640,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592318,1082482.00
10/04/2016 10:45,2,5.807,ACTIVE,212.61,363.69,59.991,1475592303,"274151322000083","219011344069620",28.59,36.30,0,328.82,385.33,168.1,160.3,0.672,825758.1,825758.1,3623,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592319,1082483.00
10/04/2016 10:45,2,6.230,ACTIVE,213.74,363.99,59.981,1475592303,"274151322000076","219011344069620",29.32,35.80,0,331.23,393.15,184.9,176.5,0.729,881659.8,881659.8,3630,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592320,1082484.00
10/04/2016 10:45,2,6.008,ACTIVE,216.45,360.38,59.986,1475592303,"201051344000868","219011344069620",28.96,27.30,0,320.11,406.07,176.1,168.1,0.804,565667.7,565667.7,3638,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592321,1082485.00
10/04/2016 10:45,2,6.131,ACTIVE,212.83,363.99,59.991,1475592303,"274151322000095","219011344069620",29.08,38.20,0,329.73,389.84,180.6,172.4,0.689,872764.7,872764.7,3633,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592322,1082486.00
10/04/2016 10:45,2,6.018,ACTIVE,217.58,358.88,59.991,1475592303,"201051344000988","219011344069620",18.87,25.50,0,321.31,395.85,115.0,109.1,0.526,542338.0,542338.0,3627,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592323,1082487.00
10/04/2016 10:45,2,5.350,ACTIVE,215.77,358.58,59.991,1475592303,"201051344001025","219011344069620",29.28,29.80,0,320.11,399.46,158.6,151.2,0.729,575858.5,575858.5,3630,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592323,1082488.00
10/04/2016 10:45,2,5.879,ACTIVE,217.35,363.39,59.975,1475592303,"201051344000458","219011344069620",29.12,27.50,0,321.91,407.87,173.4,165.4,0.822,573110.7,573110.7,3641,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592324,1082489.00
10/04/2016 10:45,2,5.830,ACTIVE,217.80,364.29,60.018,1475592303,"201051344000853","219011344069620",29.38,25.80,0,321.91,410.58,173.5,165.5,0.813,572380.4,572380.4,3647,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592325,1082490.00
10/04/2016 10:45,2,5.320,ACTIVE,215.09,358.28,59.981,1475592303,"201051344000685","219011344069620",28.98,27.50,0,317.70,400.06,156.0,148.6,0.747,574724.3,574724.3,3641,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592326,1082491.00
10/04/2016 10:45,2,5.195,ACTIVE,216.00,359.78,59.986,1475592303,"201051344000917","219011344069620",29.10,29.00,0,319.21,399.46,153.1,145.8,0.716,571629.3,571629.3,3633,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592327,1082492.00
10/04/2016 10:45,2,5.215,ACTIVE,215.32,358.88,59.986,1475592303,"201051344001145","219011344069620",28.96,27.00,0,320.11,400.06,152.9,145.7,0.712,576887.9,576887.9,3640,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592328,1082493.00
10/04/2016 10:45,2,5.297,ACTIVE,216.45,359.78,59.996,1475592303,"201051344000651","219011344069620",28.88,28.30,0,320.41,399.46,155.1,147.7,0.712,570076.3,570076.3,3630,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592329,1082494.00
10/04/2016 10:45,2,5.582,ACTIVE,212.61,353.17,59.965,1475592303,"274151322000088","219011344069620",27.69,33.80,0,330.93,385.63,156.6,149.2,0.592,794408.2,794408.2,3613,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592330,1082495.00
10/04/2016 10:45,2,3.799,ACTIVE,213.74,427.11,59.975,1475592303,"274151322000068","219011344069620",39.44,36.50,0,336.34,469.49,150.7,143.5,0.570,687364.5,687364.5,3690,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592331,1082496.00
10/04/2016 10:45,2,5.166,ACTIVE,216.00,358.28,59.991,1475592303,"201051344001135","219011344069620",28.98,27.80,0,321.31,400.06,151.7,144.5,0.712,566214.4,566214.4,3627,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592332,1082497.00
10/04/2016 10:45,2,5.707,ACTIVE,215.54,362.79,59.981,1475592303,"201051344000594","219011344069620",29.02,29.00,0,317.40,406.37,167.7,160.0,0.773,577578.1,577578.1,3636,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592333,1082498.00
10/04/2016 10:45,2,5.158,ACTIVE,216.22,359.48,59.991,1475592303,"201051344001203","219011344069620",29.26,30.00,0,319.21,400.06,152.8,145.6,0.707,574464.8,574464.8,3636,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592333,1082499.00
10/04/2016 10:45,2,5.578,ACTIVE,213.06,355.88,59.975,1475592303,"274151322000054","219011344069620",27.63,35.40,0,329.73,386.23,156.1,148.8,0.597,810673.3,810673.3,3610,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592334,1082500.00
10/04/2016 10:45,2,5.637,ACTIVE,216.45,358.28,60.018,1475592303,"201051344000867","219011344069620",29.02,29.30,0,320.11,404.57,165.6,157.9,0.760,564760.6,564760.6,3640,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592335,1082501.00
10/04/2016 10:45,2,4.988,ACTIVE,216.00,359.18,59.991,1475592303,"201051344001093","219011344069620",29.58,30.00,0,319.81,400.06,149.4,142.3,0.685,570932.7,570932.7,3641,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592336,1082502.00
10/04/2016 10:45,2,5.627,ACTIVE,216.67,364.29,59.981,1475592303,"201051344000900","219011344069620",29.18,26.30,0,321.01,406.97,166.3,158.6,0.765,581631.1,581631.1,3644,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592337,1082503.00
10/04/2016 10:45,2,5.535,ACTIVE,216.67,361.89,59.981,1475592303,"201051344000648","219011344069620",29.14,24.80,0,320.11,406.07,163.3,155.7,0.773,570164.4,570164.4,3633,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592338,1082504.00
10/04/2016 10:45,2,5.508,ACTIVE,216.90,362.79,59.996,1475592303,"201051344000569","219011344069620",29.38,26.00,0,320.71,409.08,163.7,156.1,0.765,581539.1,581539.1,3635,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592339,1082505.00
10/04/2016 10:45,2,5.520,ACTIVE,217.13,362.49,59.981,1475592303,"201051344000983","219011344069620",29.48,26.50,0,319.21,406.37,164.8,157.2,0.782,574164.6,574164.6,3642,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592340,1082506.00
10/04/2016 10:45,2,5.611,ACTIVE,217.35,362.19,59.996,1475592303,"201051344001158","219011344069620",28.59,26.50,0,320.41,409.38,162.4,154.9,0.765,565552.4,565552.4,3637,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592341,1082507.00
10/04/2016 10:45,2,5.588,ACTIVE,216.90,361.89,59.986,1475592303,"201051344000576","219011344069620",28.82,26.30,0,321.31,410.58,163.2,155.6,0.756,573127.0,573127.0,3646,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592341,1082508.00
10/04/2016 10:45,2,5.385,ACTIVE,212.61,348.36,59.975,1475592303,"274151322000087","219011344069620",27.53,48.00,0,331.23,385.63,150.1,142.9,0.552,782630.5,782630.5,3651,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475592342,1082509.00
10/04/2016 11:00,2,6.340,ACTIVE,217.80,363.69,60.002,1475593203,"201051344000645","219011344069620",28.35,28.80,0,337.54,403.07,181.8,173.6,0.831,572641.1,572641.1,3643,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593204,1082510.00
10/04/2016 11:00,2,6.104,ACTIVE,213.29,354.37,59.991,1475593203,"274151322000085","219011344069620",26.32,38.60,0,334.24,386.53,162.4,154.8,0.628,810128.9,810128.9,3613,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593205,1082511.00
10/04/2016 11:00,2,6.281,ACTIVE,216.90,362.49,60.002,1475593203,"201051344000633","219011344069620",28.37,30.50,0,336.34,402.46,180.5,172.3,0.826,564316.4,564316.4,3641,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593206,1082512.00
10/04/2016 11:00,2,6.277,ACTIVE,218.03,364.59,59.970,1475593203,"201051344000469","219011344069620",28.53,28.80,0,336.94,403.97,181.3,173.1,0.853,566956.1,566956.1,3645,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593207,1082513.00
10/04/2016 11:00,2,5.570,ACTIVE,215.09,359.48,59.996,1475593203,"201051344000646","219011344069620",28.78,31.80,0,334.84,397.96,162.4,154.8,0.769,567119.2,567119.2,3633,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593208,1082514.00
10/04/2016 11:00,2,6.166,ACTIVE,213.06,365.49,59.970,1475593203,"274151322000052","219011344069620",27.77,40.00,0,333.03,388.64,173.5,165.5,0.672,833415.2,833415.2,3620,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593209,1082515.00
10/04/2016 11:00,2,5.602,ACTIVE,216.22,361.29,60.002,1475593203,"201051344000585","219011344069620",28.75,31.50,0,337.24,397.05,162.9,155.3,0.756,577373.0,577373.0,3639,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593209,1082516.00
10/04/2016 11:00,2,5.590,ACTIVE,214.64,358.88,60.018,1475593203,"201051344001230","219011344069620",28.67,31.00,0,332.13,397.35,162.2,154.6,0.769,569977.9,569977.9,3643,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593210,1082517.00
10/04/2016 11:00,2,5.627,ACTIVE,216.00,362.79,60.002,1475593203,"201051344000582","219011344069620",28.35,31.80,0,337.24,398.26,161.5,154.0,0.747,562734.1,562734.1,3631,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593211,1082518.00
10/04/2016 11:00,2,5.756,ACTIVE,214.87,360.08,60.044,1475593203,"201051344000955","219011344069620",28.33,31.50,0,334.24,397.96,165.1,157.4,0.787,576924.7,576924.7,3632,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593212,1082519.00
10/04/2016 11:00,2,4.080,ACTIVE,213.06,425.61,60.007,1475593203,"274151322000094","219011344069620",38.78,41.50,0,396.75,454.16,160.2,152.7,0.623,686829.7,686829.7,3692,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593213,1082520.00
10/04/2016 11:00,2,6.289,ACTIVE,217.80,364.89,59.996,1475593203,"201051344000579","219011344069620",28.57,30.30,0,338.44,405.77,181.9,173.7,0.857,581523.0,581523.0,3632,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593214,1082521.00
10/04/2016 11:00,2,5.674,ACTIVE,214.87,361.29,59.996,1475593203,"201051344000890","219011344069620",28.51,31.80,0,337.84,397.96,163.8,156.2,0.756,574155.2,574155.2,3634,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593215,1082522.00
10/04/2016 11:00,2,5.688,ACTIVE,215.54,360.38,59.996,1475593203,"201051344000438","219011344069620",28.63,30.50,0,338.14,399.16,164.9,157.2,0.773,575606.8,575606.8,3634,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593216,1082523.00
10/04/2016 11:00,2,5.590,ACTIVE,215.32,360.99,59.996,1475593203,"201051344000417","219011344069620",28.19,32.40,0,337.54,396.75,159.7,152.2,0.760,566451.4,566451.4,3641,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593217,1082524.00
10/04/2016 11:00,2,6.113,ACTIVE,212.61,367.60,59.965,1475593203,"274151322000083","219011344069620",27.61,40.60,0,332.13,385.63,170.9,163.0,0.685,825797.4,825797.4,3624,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593218,1082525.00
10/04/2016 11:00,2,6.529,ACTIVE,213.74,352.57,59.996,1475593203,"274151322000076","219011344069620",28.49,40.00,0,337.84,392.55,188.3,179.9,0.738,881703.2,881703.2,3631,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593219,1082526.00
10/04/2016 11:00,2,6.299,ACTIVE,216.45,361.29,60.002,1475593203,"201051344000868","219011344069620",28.35,30.30,0,336.64,403.37,180.8,172.6,0.831,565709.4,565709.4,3639,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593220,1082527.00
10/04/2016 11:00,2,6.412,ACTIVE,213.06,353.17,59.996,1475593203,"274151322000095","219011344069620",28.47,42.80,0,331.23,391.04,184.9,176.5,0.698,872807.4,872807.4,3634,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593220,1082528.00
10/04/2016 11:00,2,6.361,ACTIVE,217.80,359.18,59.991,1475593203,"201051344000988","219011344069620",18.49,28.00,0,339.65,385.63,119.2,113.1,0.561,542365.3,542365.3,3628,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593221,1082529.00
10/04/2016 11:00,2,5.719,ACTIVE,215.77,359.18,59.991,1475593203,"201051344001025","219011344069620",28.51,32.80,0,338.44,398.26,165.1,157.4,0.742,575896.3,575896.3,3631,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593222,1082530.00
10/04/2016 11:00,2,6.277,ACTIVE,217.58,365.19,59.996,1475593203,"201051344000458","219011344069620",28.77,30.80,0,337.54,404.57,182.9,174.6,0.862,573152.7,573152.7,3642,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593223,1082531.00
10/04/2016 11:00,2,6.393,ACTIVE,218.26,365.80,59.996,1475593203,"201051344000853","219011344069620",28.43,29.00,0,339.65,407.87,184.0,175.7,0.835,572422.5,572422.5,3648,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593224,1082532.00
10/04/2016 11:00,2,5.689,ACTIVE,214.64,358.58,59.986,1475593203,"201051344000685","219011344069620",28.67,30.30,0,338.44,397.96,165.1,157.4,0.795,574762.2,574762.2,3642,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593225,1082533.00
10/04/2016 11:00,2,5.588,ACTIVE,215.77,360.38,59.986,1475593203,"201051344000917","219011344069620",28.75,32.20,0,337.54,397.05,162.8,155.2,0.778,571666.5,571666.5,3634,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593226,1082534.00
10/04/2016 11:00,2,5.611,ACTIVE,215.09,359.78,59.986,1475593203,"201051344001145","219011344069620",28.80,29.50,0,338.14,397.35,163.6,156.0,0.773,576925.4,576925.4,3641,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593227,1082535.00
10/04/2016 11:00,2,5.713,ACTIVE,216.22,362.49,59.991,1475593203,"201051344000651","219011344069620",28.69,30.80,0,337.24,397.96,165.9,158.2,0.769,570114.3,570114.3,3631,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593228,1082536.00
10/04/2016 11:00,2,6.162,ACTIVE,212.83,369.10,60.002,1475593203,"274151322000088","219011344069620",26.44,36.80,0,332.43,386.53,165.0,157.3,0.628,794446.4,794446.4,3614,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593229,1082537.00
10/04/2016 11:00,2,4.041,ACTIVE,213.96,428.61,59.991,1475593203,"274151322000068","219011344069620",39.48,40.60,0,397.66,459.87,161.1,153.6,0.610,687401.7,687401.7,3691,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593229,1082538.00
