ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 11:00,2,5.754,ACTIVE,216.00,360.69,59.981,1475593203,"201051344001135","219011344069620",28.21,30.80,0,338.44,397.66,164.3,156.7,0.769,566252.0,566252.0,3628,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593230,1082539.00
10/04/2016 11:00,2,6.324,ACTIVE,215.77,360.38,59.991,1475593203,"201051344000594","219011344069620",28.61,32.00,0,336.34,404.27,183.2,174.9,0.840,577620.0,577620.0,3637,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593231,1082540.00
10/04/2016 11:00,2,5.742,ACTIVE,216.00,360.69,59.991,1475593203,"201051344001203","219011344069620",28.67,32.60,0,337.84,398.26,166.7,159.0,0.791,574502.9,574502.9,3637,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593232,1082541.00
10/04/2016 11:00,2,6.199,ACTIVE,213.06,363.69,59.991,1475593203,"274151322000054","219011344069620",26.56,39.50,0,333.03,388.94,166.7,159.0,0.641,810711.8,810711.8,3611,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593233,1082542.00
10/04/2016 11:00,2,6.350,ACTIVE,217.13,363.39,60.012,1475593203,"201051344000867","219011344069620",28.37,31.50,0,336.94,402.16,182.2,174.0,0.840,564802.3,564802.3,3641,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593234,1082543.00
10/04/2016 11:00,2,5.703,ACTIVE,216.22,361.59,59.991,1475593203,"201051344001093","219011344069620",28.53,32.60,0,336.04,397.66,164.8,157.2,0.751,570970.4,570970.4,3642,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593235,1082544.00
10/04/2016 11:00,2,6.410,ACTIVE,217.35,364.89,59.986,1475593203,"201051344000900","219011344069620",28.69,29.00,0,336.04,403.97,186.2,177.7,0.853,581673.6,581673.6,3645,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593236,1082545.00
10/04/2016 11:00,2,6.369,ACTIVE,217.58,365.19,60.007,1475593203,"201051344000648","219011344069620",28.37,28.30,0,337.24,403.67,183.0,174.7,0.840,570206.2,570206.2,3634,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593237,1082546.00
10/04/2016 11:00,2,6.334,ACTIVE,217.80,366.10,59.981,1475593203,"201051344000569","219011344069620",28.67,29.50,0,336.94,403.37,183.9,175.6,0.849,581581.1,581581.1,3636,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593238,1082547.00
10/04/2016 11:00,2,6.393,ACTIVE,217.80,364.89,59.996,1475593203,"201051344000983","219011344069620",28.61,29.50,0,336.94,403.97,185.1,176.7,0.879,574206.8,574206.8,3643,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593239,1082548.00
10/04/2016 11:00,2,6.416,ACTIVE,217.80,364.89,59.986,1475593203,"201051344001158","219011344069620",27.91,30.00,0,337.54,403.07,181.3,173.0,0.844,565593.9,565593.9,3638,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593240,1082549.00
10/04/2016 11:00,2,6.361,ACTIVE,217.80,364.59,59.991,1475593203,"201051344000576","219011344069620",28.55,29.50,0,337.84,407.27,183.8,175.5,0.853,573169.0,573169.0,3647,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593241,1082550.00
10/04/2016 11:00,2,6.119,ACTIVE,213.06,367.60,59.981,1475593203,"274151322000087","219011344069620",26.54,54.00,0,332.73,385.33,164.3,156.6,0.605,782668.5,782668.5,3652,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475593242,1082551.00
10/04/2016 11:15,2,4.203,ACTIVE,216.90,356.78,60.007,1475594103,"201051344000645","219011344069620",28.07,30.80,0,321.61,417.19,119.4,113.3,0.535,572685.0,572685.0,3644,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594104,1082552.00
10/04/2016 11:15,2,4.543,ACTIVE,213.51,362.19,59.996,1475594103,"274151322000085","219011344069620",26.22,41.30,0,330.63,393.45,120.6,114.4,0.464,810167.6,810167.6,3614,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594105,1082553.00
10/04/2016 11:15,2,4.004,ACTIVE,216.00,357.08,60.002,1475594103,"201051344000633","219011344069620",28.17,32.80,0,320.71,417.49,114.2,108.3,0.544,564359.8,564359.8,3642,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594106,1082554.00
10/04/2016 11:15,2,3.713,ACTIVE,216.22,355.58,60.007,1475594103,"201051344000469","219011344069620",28.27,30.30,0,320.11,418.70,106.2,100.6,0.508,566999.9,566999.9,3646,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594107,1082555.00
10/04/2016 11:15,2,3.527,ACTIVE,213.96,351.37,60.012,1475594103,"201051344000646","219011344069620",28.71,33.50,0,318.00,406.67,102.6,97.1,0.477,567158.2,567158.2,3634,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594108,1082556.00
10/04/2016 11:15,2,4.156,ACTIVE,213.06,362.19,59.996,1475594103,"274151322000052","219011344069620",27.85,41.30,0,331.53,396.75,117.0,111.0,0.460,833456.8,833456.8,3621,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594109,1082557.00
10/04/2016 11:15,2,3.047,ACTIVE,214.41,351.07,60.007,1475594103,"201051344000585","219011344069620",28.77,32.80,0,319.51,405.77,88.8,83.7,0.411,577412.2,577412.2,3640,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594111,1082558.00
10/04/2016 11:15,2,3.061,ACTIVE,213.51,348.66,60.002,1475594103,"201051344001230","219011344069620",27.95,33.00,0,319.81,406.97,86.8,81.8,0.415,570016.7,570016.7,3644,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594112,1082559.00
10/04/2016 11:15,2,3.338,ACTIVE,214.87,351.67,59.986,1475594103,"201051344000582","219011344069620",28.23,32.80,0,318.91,406.97,95.5,90.3,0.451,562772.8,562772.8,3632,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594113,1082560.00
10/04/2016 11:15,2,3.430,ACTIVE,213.74,351.07,59.996,1475594103,"201051344000955","219011344069620",28.55,33.50,0,319.81,406.97,99.2,93.8,0.477,576964.1,576964.1,3633,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594113,1082561.00
10/04/2016 11:15,2,2.242,ACTIVE,213.06,419.60,60.007,1475594103,"274151322000094","219011344069620",38.45,43.80,0,388.94,454.76,86.9,82.0,0.336,686868.1,686868.1,3693,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594114,1082562.00
10/04/2016 11:15,2,4.289,ACTIVE,216.67,357.38,60.007,1475594103,"201051344000579","219011344069620",28.71,32.00,0,323.72,416.89,124.7,118.4,0.588,581566.6,581566.6,3633,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594115,1082563.00
10/04/2016 11:15,2,3.910,ACTIVE,214.19,352.27,60.012,1475594103,"201051344000890","219011344069620",27.89,33.80,0,320.71,407.27,110.6,104.8,0.521,574194.2,574194.2,3635,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594116,1082564.00
10/04/2016 11:15,2,3.994,ACTIVE,214.87,353.77,60.002,1475594103,"201051344000438","219011344069620",28.37,32.40,0,320.71,406.67,114.7,108.8,0.544,575646.1,575646.1,3635,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594117,1082565.00
10/04/2016 11:15,2,3.547,ACTIVE,214.19,351.07,59.996,1475594103,"201051344000417","219011344069620",28.01,34.50,0,318.91,405.17,100.5,95.1,0.477,566489.4,566489.4,3642,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594118,1082566.00
10/04/2016 11:15,2,3.781,ACTIVE,213.06,357.98,60.002,1475594103,"274151322000083","219011344069620",27.77,42.80,0,328.82,395.85,106.2,100.5,0.420,825838.1,825838.1,3625,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594119,1082567.00
10/04/2016 11:15,2,3.641,ACTIVE,213.51,355.28,59.991,1475594103,"274151322000076","219011344069620",28.29,41.80,0,331.23,400.06,104.3,98.7,0.407,881748.2,881748.2,3632,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594120,1082568.00
10/04/2016 11:15,2,3.123,ACTIVE,214.87,352.27,60.002,1475594103,"201051344000868","219011344069620",27.71,31.80,0,318.00,417.79,87.6,82.7,0.407,565752.6,565752.6,3640,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594121,1082569.00
10/04/2016 11:15,2,3.111,ACTIVE,212.38,354.97,60.007,1475594103,"274151322000095","219011344069620",28.11,46.80,0,331.23,399.76,88.5,83.5,0.331,872851.3,872851.3,3635,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594122,1082570.00
10/04/2016 11:15,2,3.113,ACTIVE,215.32,358.28,59.991,1475594103,"201051344000988","219011344069620",18.43,29.00,0,320.71,397.05,58.1,54.2,0.491,542393.5,542393.5,3629,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594122,1082571.00
10/04/2016 11:15,2,2.881,ACTIVE,213.96,349.56,59.986,1475594103,"201051344001025","219011344069620",28.29,34.50,0,320.71,406.37,82.6,77.8,0.380,575935.7,575935.7,3632,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594123,1082572.00
10/04/2016 11:15,2,3.119,ACTIVE,215.54,351.67,59.996,1475594103,"201051344000458","219011344069620",28.33,31.80,0,320.41,417.79,89.5,84.4,0.429,573196.1,573196.1,3643,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594124,1082573.00
10/04/2016 11:15,2,3.184,ACTIVE,216.22,355.58,59.986,1475594103,"201051344000853","219011344069620",28.39,29.80,0,324.32,417.49,91.5,86.4,0.438,572466.2,572466.2,3649,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594125,1082574.00
10/04/2016 11:15,2,3.162,ACTIVE,213.96,351.07,59.996,1475594103,"201051344000685","219011344069620",28.09,32.40,0,317.10,406.67,90.1,85.0,0.442,574801.2,574801.2,3643,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594126,1082575.00
10/04/2016 11:15,2,3.520,ACTIVE,214.64,353.47,59.954,1475594103,"201051344000917","219011344069620",27.89,33.80,0,318.30,405.47,99.5,94.1,0.477,571705.0,571705.0,3635,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594127,1082576.00
10/04/2016 11:15,2,3.773,ACTIVE,214.41,354.37,60.002,1475594103,"201051344001145","219011344069620",28.53,31.50,0,319.81,406.07,109.1,103.4,0.504,576964.1,576964.1,3642,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594128,1082577.00
10/04/2016 11:15,2,3.920,ACTIVE,215.54,356.18,59.996,1475594103,"201051344000651","219011344069620",28.47,32.60,0,321.61,410.88,113.1,107.2,0.521,570153.6,570153.6,3632,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594129,1082578.00
10/04/2016 11:15,2,4.674,ACTIVE,213.06,346.56,59.996,1475594103,"274151322000088","219011344069620",26.50,38.80,0,329.73,393.75,125.4,119.1,0.473,794485.1,794485.1,3615,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594130,1082579.00
10/04/2016 11:15,2,2.992,ACTIVE,214.19,423.81,59.996,1475594103,"274151322000068","219011344069620",39.36,41.80,0,387.44,460.78,119.7,113.6,0.460,687440.0,687440.0,3692,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594131,1082580.00
10/04/2016 11:15,2,3.598,ACTIVE,214.64,351.37,59.986,1475594103,"201051344001135","219011344069620",28.19,32.20,0,320.71,405.77,102.8,97.3,0.486,566290.9,566290.9,3629,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594132,1082581.00
10/04/2016 11:15,2,4.346,ACTIVE,215.54,355.88,59.986,1475594103,"201051344000594","219011344069620",28.33,32.60,0,319.21,416.29,124.8,118.5,0.592,577663.2,577663.2,3638,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594133,1082582.00
10/04/2016 11:15,2,4.240,ACTIVE,215.32,354.67,59.991,1475594103,"201051344001203","219011344069620",28.17,33.80,0,318.61,406.67,121.0,114.9,0.579,574542.2,574542.2,3638,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594134,1082583.00
10/04/2016 11:15,2,4.508,ACTIVE,213.74,349.56,59.996,1475594103,"274151322000054","219011344069620",26.72,40.60,0,330.63,394.95,122.0,115.8,0.464,810750.9,810750.9,3612,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594135,1082584.00
10/04/2016 11:15,2,5.695,ACTIVE,217.35,360.08,60.002,1475594103,"201051344000867","219011344069620",28.57,33.30,0,319.51,416.59,165.1,157.4,0.765,564845.3,564845.3,3642,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594136,1082585.00
10/04/2016 11:15,2,4.971,ACTIVE,216.00,358.58,60.002,1475594103,"201051344001093","219011344069620",28.65,33.50,0,318.91,406.37,144.3,137.3,0.667,571009.2,571009.2,3643,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594136,1082586.00
10/04/2016 11:15,2,5.215,ACTIVE,217.58,361.89,59.996,1475594103,"201051344000900","219011344069620",28.98,30.30,0,320.71,418.09,153.0,145.8,0.698,581717.4,581717.4,3646,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594137,1082587.00
10/04/2016 11:15,2,5.297,ACTIVE,217.80,362.19,59.965,1475594103,"201051344000648","219011344069620",28.57,29.00,0,320.71,419.00,153.3,146.1,0.716,570249.3,570249.3,3635,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594138,1082588.00
10/04/2016 11:15,2,5.658,ACTIVE,218.26,364.29,59.996,1475594103,"201051344000569","219011344069620",28.88,31.00,0,321.01,419.00,165.6,157.9,0.773,581624.4,581624.4,3637,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594139,1082589.00
10/04/2016 11:15,2,6.182,ACTIVE,218.93,365.19,59.965,1475594103,"201051344000983","219011344069620",28.67,31.30,0,319.51,418.09,179.7,171.5,0.853,574250.3,574250.3,3644,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594140,1082590.00
10/04/2016 11:15,2,6.537,ACTIVE,219.39,365.49,59.996,1475594103,"201051344001158","219011344069620",28.09,31.00,0,321.31,416.59,186.0,177.6,0.875,565636.5,565636.5,3639,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594141,1082591.00
10/04/2016 11:15,2,6.518,ACTIVE,219.39,367.60,60.002,1475594103,"201051344000576","219011344069620",28.82,31.00,0,321.31,418.09,190.2,181.7,0.879,573212.2,573212.2,3648,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594142,1082592.00
10/04/2016 11:15,2,6.131,ACTIVE,214.19,352.27,59.986,1475594103,"274151322000087","219011344069620",26.52,55.80,0,330.63,392.85,164.8,157.2,0.628,782706.7,782706.7,3653,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475594143,1082593.00
10/04/2016 11:30,2,3.188,ACTIVE,215.32,351.67,59.991,1475595003,"201051344000645","219011344069620",28.69,30.00,0,338.14,424.71,92.6,87.5,0.424,572718.7,572718.7,3645,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595004,1082594.00
10/04/2016 11:30,2,3.025,ACTIVE,212.38,342.65,59.975,1475595003,"274151322000085","219011344069620",27.14,40.20,0,328.82,399.76,83.1,78.3,0.305,810197.8,810197.8,3615,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595005,1082595.00
10/04/2016 11:30,2,3.189,ACTIVE,215.09,353.77,59.986,1475595003,"201051344000633","219011344069620",28.59,31.80,0,336.34,425.01,92.4,87.2,0.442,564393.2,564393.2,3643,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595006,1082596.00
10/04/2016 11:30,2,3.148,ACTIVE,215.32,352.87,59.981,1475595003,"201051344000469","219011344069620",29.26,29.30,0,335.14,425.31,93.3,88.1,0.451,567033.7,567033.7,3647,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595007,1082597.00
10/04/2016 11:30,2,2.895,ACTIVE,213.06,349.56,59.996,1475595003,"201051344000646","219011344069620",29.08,33.30,0,317.40,414.79,85.3,80.4,0.415,567188.6,567188.6,3635,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595008,1082598.00
10/04/2016 11:30,2,3.105,ACTIVE,212.16,350.47,59.986,1475595003,"274151322000052","219011344069620",28.37,40.40,0,332.43,403.97,89.2,84.2,0.345,833489.4,833489.4,3622,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595009,1082599.00
10/04/2016 11:30,2,2.953,ACTIVE,213.74,348.96,60.018,1475595003,"201051344000585","219011344069620",29.10,32.60,0,319.21,416.29,87.0,82.1,0.398,577443.0,577443.0,3641,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595010,1082600.00
10/04/2016 11:30,2,2.855,ACTIVE,212.83,348.06,59.954,1475595003,"201051344001230","219011344069620",29.00,33.00,0,316.50,415.69,84.0,79.1,0.402,570046.9,570046.9,3645,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595011,1082601.00
10/04/2016 11:30,2,2.906,ACTIVE,213.96,350.17,59.986,1475595003,"201051344000582","219011344069620",28.53,32.80,0,318.00,419.00,84.0,79.1,0.393,562803.0,562803.0,3633,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595012,1082602.00
10/04/2016 11:30,2,2.945,ACTIVE,213.06,348.96,59.991,1475595003,"201051344000955","219011344069620",28.90,32.80,0,317.40,414.49,86.3,81.4,0.407,576994.9,576994.9,3634,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595012,1082603.00
10/04/2016 11:30,2,2.043,ACTIVE,212.38,422.30,59.986,1475595003,"274151322000094","219011344069620",38.94,42.80,0,382.03,464.38,80.5,75.8,0.318,686897.8,686897.8,3694,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595013,1082604.00
10/04/2016 11:30,2,3.201,ACTIVE,215.32,351.67,59.954,1475595003,"201051344000579","219011344069620",28.98,31.00,0,338.14,425.31,94.0,88.8,0.442,581600.3,581600.3,3634,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595014,1082605.00
10/04/2016 11:30,2,2.967,ACTIVE,213.29,348.96,59.965,1475595003,"201051344000890","219011344069620",28.55,33.80,0,318.30,414.19,85.8,80.9,0.398,574224.7,574224.7,3636,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595015,1082606.00
10/04/2016 11:30,2,2.934,ACTIVE,213.51,350.17,59.991,1475595003,"201051344000438","219011344069620",29.00,32.00,0,316.50,415.09,86.2,81.3,0.407,575676.8,575676.8,3636,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595016,1082607.00
10/04/2016 11:30,2,2.914,ALERT,213.29,348.66,60.007,1475595003,"201051344000417","219011344069620",27.37,33.80,0,306.58,460.78,80.8,76.1,0.371,566518.8,566518.8,3643,0,0,0,L,1122011218,0,122.01,121.78,0002,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595018,1082608.00
10/04/2016 11:30,2,3.047,ACTIVE,211.93,351.37,59.991,1475595003,"274151322000083","219011344069620",28.59,41.80,0,328.22,402.46,88.2,83.2,0.345,825870.0,825870.0,3626,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595019,1082609.00
10/04/2016 11:30,2,3.289,ACTIVE,212.83,349.86,59.991,1475595003,"274151322000076","219011344069620",29.08,39.80,0,332.43,406.07,96.9,91.6,0.384,881783.3,881783.3,3633,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595020,1082610.00
10/04/2016 11:30,2,3.262,ACTIVE,214.64,351.67,60.007,1475595003,"201051344000868","219011344069620",28.15,30.80,0,334.54,425.31,92.9,87.8,0.433,565786.1,565786.1,3641,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595021,1082611.00
10/04/2016 11:30,2,3.260,ACTIVE,212.38,357.98,59.986,1475595003,"274151322000095","219011344069620",28.55,44.80,0,327.92,407.27,94.2,89.0,0.358,872885.7,872885.7,3636,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595022,1082612.00
10/04/2016 11:30,2,3.250,ACTIVE,215.09,358.58,59.986,1475595003,"201051344000988","219011344069620",18.69,27.80,0,319.21,400.96,61.6,57.5,0.530,542415.3,542415.3,3630,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595022,1082613.00
10/04/2016 11:30,2,2.961,ACTIVE,213.51,348.96,59.991,1475595003,"201051344001025","219011344069620",29.12,34.00,0,319.51,413.89,87.4,82.4,0.398,575966.5,575966.5,3633,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595023,1082614.00
10/04/2016 11:30,2,3.193,ACTIVE,214.87,351.67,59.981,1475595003,"201051344000458","219011344069620",29.04,31.30,0,337.84,425.01,93.9,88.7,0.451,573229.8,573229.8,3644,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595024,1082615.00
10/04/2016 11:30,2,3.213,ACTIVE,215.77,353.77,60.023,1475595003,"201051344000853","219011344069620",29.08,29.50,0,338.74,425.61,94.7,89.4,0.455,572500.2,572500.2,3650,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595025,1082616.00
10/04/2016 11:30,2,2.941,ACTIVE,213.06,349.26,59.986,1475595003,"201051344000685","219011344069620",28.94,32.00,0,316.20,414.49,86.2,81.3,0.424,574831.7,574831.7,3644,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595026,1082617.00
10/04/2016 11:30,2,2.930,ACTIVE,213.51,349.56,59.986,1475595003,"201051344000917","219011344069620",28.80,33.00,0,317.10,413.89,85.5,80.6,0.402,571735.2,571735.2,3636,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595027,1082618.00
10/04/2016 11:30,2,2.955,ACTIVE,213.06,349.56,59.981,1475595003,"201051344001145","219011344069620",28.92,31.50,0,319.21,414.79,86.6,81.7,0.407,576994.4,576994.4,3643,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595028,1082619.00
10/04/2016 11:30,2,3.014,ACTIVE,213.96,350.17,59.991,1475595003,"201051344000651","219011344069620",29.00,31.80,0,319.81,418.09,88.5,83.5,0.411,570184.3,570184.3,3633,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595029,1082620.00
10/04/2016 11:30,2,3.139,ACTIVE,211.93,346.56,59.981,1475595003,"274151322000088","219011344069620",27.27,37.50,0,328.82,400.06,86.8,81.8,0.331,794515.4,794515.4,3616,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595030,1082621.00
10/04/2016 11:30,2,2.141,ACTIVE,213.06,422.90,59.975,1475595003,"274151322000068","219011344069620",39.80,40.60,0,392.85,469.79,85.8,80.9,0.323,687470.0,687470.0,3693,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595031,1082622.00
10/04/2016 11:30,2,3.174,ACTIVE,213.51,349.56,60.018,1475595003,"201051344001135","219011344069620",28.78,32.20,0,318.91,414.19,92.6,87.5,0.433,566321.5,566321.5,3630,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595032,1082623.00
10/04/2016 11:30,2,3.314,ACTIVE,214.41,351.37,60.012,1475595003,"201051344000594","219011344069620",29.02,32.60,0,334.84,425.61,97.4,92.1,0.455,577696.9,577696.9,3639,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595033,1082624.00
10/04/2016 11:30,2,3.129,ACTIVE,213.96,349.86,60.023,1475595003,"201051344001203","219011344069620",28.77,33.50,0,317.70,417.19,91.2,86.1,0.433,574573.2,574573.2,3639,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595034,1082625.00
10/04/2016 11:30,2,3.266,ACTIVE,212.38,344.76,59.981,1475595003,"274151322000054","219011344069620",27.35,39.50,0,328.82,401.56,90.4,85.4,0.354,810781.5,810781.5,3613,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595034,1082626.00
10/04/2016 11:30,2,3.346,ACTIVE,215.09,351.67,59.991,1475595003,"201051344000867","219011344069620",29.10,33.00,0,335.44,423.81,98.8,93.4,0.455,564878.8,564878.8,3643,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595036,1082627.00
10/04/2016 11:30,2,3.061,ACTIVE,213.96,351.37,59.991,1475595003,"201051344001093","219011344069620",29.16,33.30,0,318.61,417.19,90.5,85.4,0.420,571039.6,571039.6,3644,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595037,1082628.00
10/04/2016 11:30,2,3.414,ACTIVE,215.32,353.77,59.991,1475595003,"201051344000900","219011344069620",29.22,29.80,0,334.84,426.51,101.0,95.6,0.464,581751.5,581751.5,3647,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595038,1082629.00
10/04/2016 11:30,2,3.410,ACTIVE,215.32,353.47,59.991,1475595003,"201051344000648","219011344069620",29.06,28.80,0,336.04,425.31,100.4,94.9,0.473,570282.7,570282.7,3636,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595039,1082630.00
10/04/2016 11:30,2,3.434,ACTIVE,215.32,354.07,60.007,1475595003,"201051344000569","219011344069620",29.22,30.30,0,336.04,425.91,101.7,96.2,0.486,581658.0,581658.0,3638,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595040,1082631.00
10/04/2016 11:30,2,3.461,ACTIVE,215.54,353.77,59.996,1475595003,"201051344000983","219011344069620",29.48,30.50,0,334.84,425.91,103.4,97.9,0.495,574284.2,574284.2,3645,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595041,1082632.00
10/04/2016 11:30,2,3.523,ACTIVE,215.54,353.77,59.996,1475595003,"201051344001158","219011344069620",28.77,30.30,0,335.44,424.71,102.6,97.1,0.491,565669.7,565669.7,3640,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595042,1082633.00
10/04/2016 11:30,2,3.551,ACTIVE,215.77,355.58,60.002,1475595003,"201051344000576","219011344069620",29.22,30.00,0,337.84,425.91,105.1,99.5,0.504,573245.6,573245.6,3649,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595043,1082634.00
10/04/2016 11:30,2,3.404,ACTIVE,212.38,344.76,59.996,1475595003,"274151322000087","219011344069620",27.21,53.30,0,330.03,398.86,93.9,88.7,0.345,782736.8,782736.8,3654,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595044,1082635.00
10/04/2016 11:45,2,5.367,ACTIVE,218.26,362.49,59.938,1475595903,"201051344000645","219011344069620",27.87,31.80,0,338.44,421.70,151.5,144.3,0.694,572764.3,572764.3,3646,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595904,1082636.00
10/04/2016 11:45,2,5.119,ACTIVE,213.96,356.78,59.965,1475595903,"274151322000085","219011344069620",25.78,42.30,0,334.24,397.66,133.6,127.0,0.513,810237.8,810237.8,3616,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595905,1082637.00
10/04/2016 11:45,2,4.943,ACTIVE,217.35,361.59,59.986,1475595903,"201051344000633","219011344069620",27.97,33.50,0,337.84,420.80,140.0,133.2,0.663,564438.5,564438.5,3644,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595906,1082638.00
10/04/2016 11:45,2,4.738,ACTIVE,218.03,360.38,59.975,1475595903,"201051344000469","219011344069620",28.21,31.30,0,337.24,422.00,135.3,128.7,0.632,567079.3,567079.3,3648,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595907,1082639.00
10/04/2016 11:45,2,3.984,ACTIVE,214.41,353.47,59.970,1475595903,"201051344000646","219011344069620",28.25,35.20,0,333.63,411.48,113.9,108.0,0.539,567229.6,567229.6,3636,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595908,1082640.00
10/04/2016 11:45,2,4.205,ACTIVE,213.74,360.38,59.975,1475595903,"274151322000052","219011344069620",27.69,43.20,0,332.13,399.76,117.9,111.8,0.460,833532.6,833532.6,3623,0,0,0,L,1151911521,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595908,1082641.00
10/04/2016 11:45,2,4.021,ACTIVE,215.54,355.28,59.975,1475595903,"201051344000585","219011344069620",28.47,34.50,0,335.74,409.98,116.0,110.0,0.535,577484.4,577484.4,3642,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595909,1082642.00
10/04/2016 11:45,2,3.979,ACTIVE,214.41,351.97,59.975,1475595903,"201051344001230","219011344069620",27.83,34.80,0,334.24,411.18,112.1,106.3,0.535,570087.8,570087.8,3646,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595910,1082643.00
10/04/2016 11:45,2,3.990,ACTIVE,215.54,354.97,59.970,1475595903,"201051344000582","219011344069620",27.81,34.50,0,335.44,411.18,112.4,106.6,0.521,562843.8,562843.8,3634,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595911,1082644.00
10/04/2016 11:45,2,3.994,ACTIVE,214.41,353.47,59.970,1475595903,"201051344000955","219011344069620",27.95,34.50,0,332.73,411.18,113.0,107.2,0.539,577036.4,577036.4,3635,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595912,1082645.00
10/04/2016 11:45,2,2.689,ACTIVE,213.51,420.20,59.965,1475595903,"274151322000094","219011344069620",38.47,46.00,0,386.83,465.28,105.2,99.6,0.402,686937.8,686937.8,3695,0,0,0,L,1151911521,0,121.78,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595913,1082646.00
10/04/2016 11:45,2,4.273,ACTIVE,217.35,358.58,59.965,1475595903,"201051344000579","219011344069620",28.51,33.00,0,338.74,421.40,123.3,117.1,0.588,581646.0,581646.0,3635,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595914,1082647.00
10/04/2016 11:45,2,3.949,ACTIVE,214.64,352.87,59.975,1475595903,"201051344000890","219011344069620",27.85,35.20,0,334.84,411.48,111.4,105.6,0.513,574265.9,574265.9,3637,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595915,1082648.00
10/04/2016 11:45,2,3.965,ACTIVE,215.09,353.17,59.970,1475595903,"201051344000438","219011344069620",28.29,34.50,0,336.04,411.18,113.6,107.8,0.539,575718.3,575718.3,3637,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595916,1082649.00
10/04/2016 11:45,2,3.982,ALERT,214.87,352.87,59.991,1475595903,"201051344000417","219011344069620",27.37,35.60,0,273.22,518.18,110.4,104.7,0.530,566555.9,566555.9,3645,0,0,0,L,1122011218,0,122.91,122.46,0002,31,0,0,0,0,0,0,12,1038,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595917,1082650.00
10/04/2016 11:45,2,4.188,ACTIVE,213.51,357.68,59.965,1475595903,"274151322000083","219011344069620",27.69,45.80,0,332.43,398.56,117.4,111.4,0.464,825912.6,825912.6,3627,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595918,1082651.00
10/04/2016 11:45,2,4.518,ACTIVE,213.96,348.06,59.975,1475595903,"274151322000076","219011344069620",28.15,42.80,0,334.84,403.37,128.8,122.4,0.504,881830.3,881830.3,3634,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595919,1082652.00
10/04/2016 11:45,2,4.154,ACTIVE,216.22,356.78,59.975,1475595903,"201051344000868","219011344069620",27.59,32.40,0,336.64,421.10,115.9,110.0,0.535,565831.5,565831.5,3642,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595920,1082653.00
10/04/2016 11:45,2,4.453,ACTIVE,213.51,363.09,59.970,1475595903,"274151322000095","219011344069620",27.71,49.00,0,331.53,403.07,125.0,118.7,0.468,872931.7,872931.7,3637,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595921,1082654.00
10/04/2016 11:45,2,4.234,ACTIVE,217.35,367.00,59.970,1475595903,"201051344000988","219011344069620",18.25,30.00,0,320.41,397.96,78.2,73.6,0.654,542445.1,542445.1,3631,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595922,1082655.00
10/04/2016 11:45,2,3.971,ACTIVE,215.09,353.47,59.970,1475595903,"201051344001025","219011344069620",28.05,35.60,0,336.04,410.58,112.8,107.0,0.513,576008.2,576008.2,3634,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595923,1082656.00
10/04/2016 11:45,2,4.529,ACTIVE,217.35,359.18,59.938,1475595903,"201051344000458","219011344069620",28.07,32.60,0,337.84,422.00,128.8,122.4,0.619,573275.6,573275.6,3645,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595924,1082657.00
10/04/2016 11:45,2,4.723,ACTIVE,218.26,362.19,59.933,1475595903,"201051344000853","219011344069620",28.41,31.80,0,338.74,423.81,136.0,129.3,0.645,572546.3,572546.3,3651,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595925,1082658.00
10/04/2016 11:45,2,4.320,ACTIVE,214.64,355.58,59.970,1475595903,"201051344000685","219011344069620",28.09,34.00,0,335.44,411.18,122.9,116.7,0.601,574873.3,574873.3,3645,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595926,1082659.00
10/04/2016 11:45,2,4.273,ACTIVE,215.77,354.97,59.975,1475595903,"201051344000917","219011344069620",28.43,35.40,0,334.24,409.68,123.0,116.8,0.583,571776.3,571776.3,3637,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595927,1082660.00
10/04/2016 11:45,2,4.389,ACTIVE,215.32,355.28,59.975,1475595903,"201051344001145","219011344069620",28.45,32.80,0,336.34,411.18,126.5,120.1,0.588,577035.7,577035.7,3644,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595928,1082661.00
10/04/2016 11:45,2,4.727,ACTIVE,216.22,358.28,59.970,1475595903,"201051344000651","219011344069620",27.97,33.50,0,336.64,414.49,134.1,127.5,0.619,570226.1,570226.1,3634,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595929,1082662.00
10/04/2016 11:45,2,4.887,ACTIVE,213.74,354.67,59.959,1475595903,"274151322000088","219011344069620",26.60,40.40,0,332.73,396.45,131.6,125.1,0.495,794556.2,794556.2,3617,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595929,1082663.00
10/04/2016 11:45,2,3.529,ACTIVE,215.09,404.27,59.970,1475595903,"274151322000068","219011344069620",37.67,42.80,0,390.74,467.09,135.7,129.1,0.517,687510.4,687510.4,3694,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595930,1082664.00
10/04/2016 11:45,2,5.361,ACTIVE,216.45,357.38,59.965,1475595903,"201051344001135","219011344069620",28.27,34.30,0,335.74,410.28,153.6,146.3,0.720,566363.0,566363.0,3631,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595931,1082665.00
10/04/2016 11:45,2,5.967,ACTIVE,217.35,363.09,59.959,1475595903,"201051344000594","219011344069620",28.49,34.30,0,333.93,420.80,172.2,164.2,0.787,577742.8,577742.8,3640,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595932,1082666.00
10/04/2016 11:45,2,5.521,ACTIVE,216.67,360.08,59.959,1475595903,"201051344001203","219011344069620",28.37,35.00,0,336.64,411.48,158.6,151.2,0.738,574615.1,574615.1,3640,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595933,1082667.00
10/04/2016 11:45,2,5.871,ACTIVE,214.19,370.90,59.965,1475595903,"274151322000054","219011344069620",26.42,43.20,0,332.13,398.26,157.0,149.6,0.597,810822.8,810822.8,3614,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595934,1082668.00
10/04/2016 11:45,2,6.400,ACTIVE,218.48,363.99,59.986,1475595903,"201051344000867","219011344069620",28.17,34.80,0,337.54,420.20,182.6,174.3,0.835,564924.4,564924.4,3644,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595935,1082669.00
10/04/2016 11:45,2,5.615,ACTIVE,216.90,360.38,59.959,1475595903,"201051344001093","219011344069620",28.51,35.00,0,336.04,410.58,162.0,154.4,0.760,571081.0,571081.0,3645,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595936,1082670.00
10/04/2016 11:45,2,6.627,ACTIVE,219.16,369.10,59.959,1475595903,"201051344000900","219011344069620",28.39,31.80,0,336.94,422.90,190.6,182.0,0.866,581798.0,581798.0,3648,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595937,1082671.00
10/04/2016 11:45,2,6.523,ACTIVE,219.16,368.50,59.959,1475595903,"201051344000648","219011344069620",28.39,30.30,0,338.74,422.30,187.6,179.1,0.862,570328.5,570328.5,3637,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595938,1082672.00
10/04/2016 11:45,2,6.793,ACTIVE,219.61,368.20,59.959,1475595903,"201051344000569","219011344069620",28.49,32.20,0,337.84,422.60,195.9,187.1,0.906,581704.1,581704.1,3639,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595939,1082673.00
10/04/2016 11:45,2,6.852,ACTIVE,219.84,367.60,59.965,1475595903,"201051344000983","219011344069620",28.55,32.00,0,338.44,422.30,198.0,189.2,0.910,574330.5,574330.5,3646,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595940,1082674.00
10/04/2016 11:45,2,6.961,ACTIVE,219.84,367.30,59.959,1475595903,"201051344001158","219011344069620",27.73,31.80,0,338.14,421.70,195.5,186.7,0.902,565715.2,565715.2,3641,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595941,1082675.00
10/04/2016 11:45,2,6.885,ACTIVE,220.06,370.30,59.965,1475595903,"201051344000576","219011344069620",28.47,31.80,0,338.44,422.90,198.4,189.5,0.910,573291.6,573291.6,3650,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595942,1082676.00
10/04/2016 11:45,2,6.650,ACTIVE,214.87,354.37,59.959,1475595903,"274151322000087","219011344069620",26.12,56.00,0,331.53,396.15,175.8,167.8,0.667,782777.4,782777.4,3655,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475595942,1082677.00
10/04/2016 12:00,2,7.609,ACTIVE,220.97,372.41,59.986,1475596803,"201051344000645","219011344069620",27.67,33.30,0,341.45,422.00,213.3,203.9,0.959,572813.0,572813.0,3647,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596804,1082678.00
10/04/2016 12:00,2,7.396,ACTIVE,215.77,372.71,59.981,1475596803,"274151322000085","219011344069620",25.39,44.00,0,336.34,395.55,190.1,181.5,0.725,810280.2,810280.2,3617,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596805,1082679.00
10/04/2016 12:00,2,7.438,ACTIVE,219.84,370.90,59.991,1475596803,"201051344000633","219011344069620",27.73,34.80,0,339.95,421.40,208.7,199.5,0.977,564486.8,564486.8,3645,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596806,1082680.00
10/04/2016 12:00,2,7.131,ACTIVE,220.97,371.21,59.996,1475596803,"201051344000469","219011344069620",28.03,32.20,0,339.95,425.91,202.3,193.4,0.928,567128.1,567128.1,3649,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596807,1082681.00
