ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 12:00,2,6.734,ACTIVE,217.80,366.40,59.986,1475596803,"201051344000646","219011344069620",28.33,35.80,0,335.14,415.39,193.1,184.5,0.897,567273.7,567273.7,3637,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596808,1082682.00
10/04/2016 12:00,2,7.395,ACTIVE,215.77,361.89,59.991,1475596803,"274151322000052","219011344069620",27.55,44.80,0,334.24,400.36,206.2,197.1,0.813,833578.7,833578.7,3624,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596809,1082683.00
10/04/2016 12:00,2,7.248,ACTIVE,217.13,364.29,60.007,1475596803,"201051344001230","219011344069620",28.21,36.80,0,336.04,411.48,207.2,198.1,0.963,570131.8,570131.8,3647,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596811,1082684.00
10/04/2016 12:00,2,7.246,ACTIVE,218.71,369.10,59.996,1475596803,"201051344000582","219011344069620",27.95,35.60,0,335.14,417.49,204.9,195.9,0.924,562887.8,562887.8,3635,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596812,1082685.00
10/04/2016 12:00,2,7.010,ACTIVE,217.35,364.29,60.002,1475596803,"201051344000955","219011344069620",28.31,36.50,0,336.64,412.08,201.0,192.0,0.950,577080.9,577080.9,3636,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596813,1082686.00
10/04/2016 12:00,2,4.859,ACTIVE,215.32,418.09,59.991,1475596803,"274151322000094","219011344069620",38.51,47.30,0,386.23,454.76,188.2,179.7,0.734,686980.8,686980.8,3696,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596814,1082687.00
10/04/2016 12:00,2,7.225,ACTIVE,220.97,369.70,60.002,1475596803,"201051344000579","219011344069620",27.95,34.50,0,341.15,426.21,204.5,195.5,0.950,581694.9,581694.9,3636,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596815,1082688.00
10/04/2016 12:00,2,6.895,ACTIVE,217.13,361.59,60.002,1475596803,"201051344000890","219011344069620",27.99,37.30,0,336.34,411.78,195.3,186.6,0.884,574310.1,574310.1,3638,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596815,1082689.00
10/04/2016 12:00,2,6.793,ACTIVE,217.80,365.19,59.996,1475596803,"201051344000438","219011344069620",28.29,35.80,0,336.34,416.59,194.4,185.7,0.906,575762.8,575762.8,3638,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596816,1082690.00
10/04/2016 12:00,2,6.682,ACTIVE,217.35,362.79,59.996,1475596803,"201051344000417","219011344069620",27.37,37.80,0,336.64,409.68,185.1,176.8,0.866,566599.2,566599.2,3647,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596817,1082691.00
10/04/2016 12:00,2,7.152,ACTIVE,214.87,373.91,59.970,1475596803,"274151322000083","219011344069620",27.27,49.50,0,333.33,399.76,197.4,188.6,0.782,825958.1,825958.1,3628,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596818,1082692.00
10/04/2016 12:00,2,7.492,ACTIVE,216.00,378.12,59.986,1475596803,"274151322000076","219011344069620",28.19,45.80,0,335.74,403.67,213.6,204.3,0.835,881880.5,881880.5,3635,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596819,1082693.00
10/04/2016 12:00,2,7.074,ACTIVE,219.39,369.10,60.007,1475596803,"201051344000868","219011344069620",27.75,34.00,0,337.24,421.70,198.8,189.9,0.884,565880.2,565880.2,3643,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596820,1082694.00
10/04/2016 12:00,2,7.492,ACTIVE,214.64,358.88,59.996,1475596803,"274151322000095","219011344069620",27.95,51.30,0,333.03,403.07,212.2,202.9,0.800,872980.9,872980.9,3638,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596821,1082695.00
10/04/2016 12:00,2,6.682,ACTIVE,220.52,364.29,59.981,1475596803,"201051344000988","219011344069620",18.27,31.50,0,325.22,399.76,123.5,117.3,0.566,542476.9,542476.9,3632,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596822,1082696.00
10/04/2016 12:00,2,6.514,ACTIVE,218.03,365.49,59.991,1475596803,"201051344001025","219011344069620",28.37,36.50,0,335.44,417.79,187.0,178.5,0.840,576053.3,576053.3,3635,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596823,1082697.00
10/04/2016 12:00,2,6.543,ACTIVE,220.29,367.30,60.002,1475596803,"201051344000458","219011344069620",27.91,34.00,0,341.45,425.61,185.0,176.6,0.871,573324.8,573324.8,3646,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596823,1082698.00
10/04/2016 12:00,2,6.416,ACTIVE,220.74,369.10,60.012,1475596803,"201051344000853","219011344069620",28.23,33.00,0,341.75,427.41,183.4,175.1,0.849,572595.8,572595.8,3652,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596824,1082699.00
10/04/2016 12:00,2,6.275,ACTIVE,216.67,362.79,59.996,1475596803,"201051344000685","219011344069620",27.99,35.60,0,336.04,411.78,177.8,169.7,0.853,574918.0,574918.0,3646,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596825,1082700.00
10/04/2016 12:00,2,5.918,ACTIVE,217.58,362.19,59.996,1475596803,"201051344000917","219011344069620",28.61,36.00,0,335.74,416.29,171.4,163.5,0.818,571820.6,571820.6,3638,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596826,1082701.00
10/04/2016 12:00,2,5.990,ACTIVE,216.67,361.59,60.018,1475596803,"201051344001145","219011344069620",27.95,35.00,0,336.04,411.78,169.6,161.8,0.773,577080.2,577080.2,3645,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596828,1082702.00
10/04/2016 12:00,2,5.699,ACTIVE,217.58,363.09,59.981,1475596803,"201051344000651","219011344069620",28.23,35.20,0,336.64,417.19,162.8,155.2,0.738,570271.2,570271.2,3635,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596829,1082703.00
10/04/2016 12:00,2,5.713,ACTIVE,214.41,361.89,59.991,1475596803,"274151322000088","219011344069620",26.00,42.80,0,335.74,396.45,150.2,143.0,0.561,794599.4,794599.4,3618,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596830,1082704.00
10/04/2016 12:00,2,3.691,ACTIVE,215.54,422.90,59.991,1475596803,"274151322000068","219011344069620",38.57,44.30,0,386.83,462.28,143.8,136.9,0.548,687553.9,687553.9,3695,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596831,1082705.00
10/04/2016 12:00,2,5.018,ACTIVE,216.67,357.98,59.996,1475596803,"201051344001135","219011344069620",28.19,35.60,0,336.04,416.89,143.3,136.4,0.658,566407.7,566407.7,3632,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596832,1082706.00
10/04/2016 12:00,2,5.303,ACTIVE,217.13,360.38,59.996,1475596803,"201051344000594","219011344069620",27.93,36.30,0,336.94,422.60,150.0,142.8,0.698,577791.9,577791.9,3641,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596832,1082707.00
10/04/2016 12:00,2,4.953,ACTIVE,216.67,359.78,59.991,1475596803,"201051344001203","219011344069620",28.19,36.30,0,336.04,417.49,141.4,134.5,0.672,574660.4,574660.4,3641,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596833,1082708.00
10/04/2016 12:00,2,4.967,ACTIVE,214.41,357.68,59.986,1475596803,"274151322000054","219011344069620",26.14,45.30,0,335.74,397.05,131.5,125.0,0.499,810866.6,810866.6,3615,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596834,1082709.00
10/04/2016 12:00,2,5.102,ACTIVE,218.03,359.48,59.996,1475596803,"201051344000867","219011344069620",27.43,37.00,0,339.95,420.80,141.8,134.9,0.658,564973.2,564973.2,3645,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596835,1082710.00
10/04/2016 12:00,2,4.598,ACTIVE,216.45,358.58,59.991,1475596803,"201051344001093","219011344069620",28.75,36.00,0,335.44,417.19,133.8,127.2,0.610,571125.6,571125.6,3646,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596836,1082711.00
10/04/2016 12:00,2,5.076,ACTIVE,218.48,363.09,59.991,1475596803,"201051344000900","219011344069620",28.33,33.80,0,339.95,422.90,145.6,138.6,0.663,581847.9,581847.9,3649,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596837,1082712.00
10/04/2016 12:00,2,4.848,ACTIVE,218.48,361.29,60.002,1475596803,"201051344000648","219011344069620",28.17,32.20,0,341.15,422.30,138.2,131.5,0.636,570377.3,570377.3,3638,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596838,1082713.00
10/04/2016 12:00,2,4.871,ACTIVE,218.48,363.09,59.991,1475596803,"201051344000569","219011344069620",28.33,33.80,0,340.25,426.21,139.8,133.0,0.654,581753.3,581753.3,3640,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596839,1082714.00
10/04/2016 12:00,2,4.957,ACTIVE,218.48,361.89,59.991,1475596803,"201051344000983","219011344069620",28.27,33.00,0,340.25,423.20,142.0,135.1,0.676,574379.9,574379.9,3647,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596840,1082715.00
10/04/2016 12:00,2,4.945,ACTIVE,218.48,361.89,59.991,1475596803,"201051344001158","219011344069620",27.53,33.30,0,340.55,423.50,137.9,131.2,0.645,565763.7,565763.7,3642,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596841,1082716.00
10/04/2016 12:00,2,4.754,ACTIVE,218.48,361.89,59.991,1475596803,"201051344000576","219011344069620",28.25,33.30,0,340.55,426.81,136.0,129.4,0.645,573340.6,573340.6,3651,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596842,1082717.00
10/04/2016 12:00,2,4.588,ACTIVE,214.64,353.77,59.991,1475596803,"274151322000087","219011344069620",26.10,58.00,0,336.04,395.25,121.4,115.2,0.455,782820.3,782820.3,3656,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596843,1082718.00
10/04/2016 12:00,2,4.703,ACTIVE,216.45,357.98,59.965,1475596803,"201051344000585","219011344069620",28.17,35.40,0,336.04,416.89,134.5,127.9,0.636,577530.4,577530.4,3643,0,0,0,L,1122011218,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475596844,1082719.00
10/04/2016 12:15,2,1.863,ACTIVE,215.32,356.48,59.949,1475597703,"201051344000645","219011344069620",28.86,27.80,0,323.72,418.39,54.5,50.6,0.442,572828.0,572828.0,3648,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597704,1082720.00
10/04/2016 12:15,2,1.693,ACTIVE,213.29,357.38,59.949,1475597703,"274151322000085","219011344069620",27.75,37.00,0,333.33,393.15,47.6,44.1,0.323,810293.2,810293.2,3618,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597705,1082721.00
10/04/2016 12:15,2,1.861,ACTIVE,215.09,359.18,59.965,1475597703,"201051344000633","219011344069620",29.14,29.30,0,321.91,418.70,55.0,51.1,0.442,564501.8,564501.8,3646,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597706,1082722.00
10/04/2016 12:15,2,1.871,ACTIVE,215.32,358.88,59.954,1475597703,"201051344000469","219011344069620",29.14,27.00,0,321.01,420.20,55.3,51.4,0.460,567143.1,567143.1,3650,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597707,1082723.00
10/04/2016 12:15,2,1.986,ACTIVE,213.06,356.48,59.965,1475597703,"201051344000646","219011344069620",29.14,31.00,0,319.81,409.38,58.7,54.7,0.486,567289.1,567289.1,3638,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597708,1082724.00
10/04/2016 12:15,2,1.752,ACTIVE,212.83,356.18,59.938,1475597703,"274151322000052","219011344069620",28.61,35.40,0,330.93,396.75,50.8,47.1,0.354,833592.7,833592.7,3625,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597708,1082725.00
10/04/2016 12:15,2,2.049,ACTIVE,214.19,358.88,59.975,1475597703,"201051344000585","219011344069620",29.04,30.00,0,317.70,393.45,60.3,56.3,0.491,577544.7,577544.7,3644,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597709,1082726.00
10/04/2016 12:15,2,1.979,ACTIVE,213.51,355.58,59.949,1475597703,"201051344001230","219011344069620",28.90,31.30,0,318.91,410.88,58.0,54.0,0.486,570146.9,570146.9,3648,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597710,1082727.00
10/04/2016 12:15,2,1.947,ACTIVE,214.19,357.68,60.007,1475597703,"201051344000582","219011344069620",29.18,30.00,0,318.91,409.98,57.6,53.7,0.477,562902.8,562902.8,3636,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597711,1082728.00
10/04/2016 12:15,2,1.996,ACTIVE,213.51,355.88,59.981,1475597703,"201051344000955","219011344069620",29.08,31.00,0,318.91,406.67,58.8,54.8,0.495,577096.2,577096.2,3637,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597712,1082729.00
10/04/2016 12:15,2,1.107,ACTIVE,213.29,422.00,59.917,1475597703,"274151322000094","219011344069620",39.70,39.50,0,337.24,454.16,44.6,41.2,0.305,686993.0,686993.0,3697,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597713,1082730.00
10/04/2016 12:15,2,1.871,ACTIVE,215.32,355.88,60.028,1475597703,"201051344000579","219011344069620",29.46,28.80,0,328.22,412.98,55.9,52.0,0.464,581709.9,581709.9,3637,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597714,1082731.00
10/04/2016 12:15,2,2.008,ACTIVE,213.74,357.08,59.965,1475597703,"201051344000890","219011344069620",29.02,32.00,0,318.91,406.07,59.0,55.1,0.482,574325.3,574325.3,3639,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597715,1082732.00
10/04/2016 12:15,2,1.961,ACTIVE,213.96,357.98,59.959,1475597703,"201051344000438","219011344069620",29.38,30.80,0,320.11,405.77,58.4,54.4,0.495,575777.8,575777.8,3639,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597716,1082733.00
10/04/2016 12:15,2,1.996,ACTIVE,213.74,355.88,59.954,1475597703,"201051344000417","219011344069620",28.65,32.60,0,318.61,403.37,57.9,54.0,0.491,566614.0,566614.0,3648,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597717,1082734.00
10/04/2016 12:15,2,1.709,ACTIVE,212.83,349.26,59.944,1475597703,"274151322000083","219011344069620",28.65,39.50,0,330.93,393.75,49.6,45.9,0.345,825971.5,825971.5,3629,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597718,1082735.00
10/04/2016 12:15,2,1.820,ACTIVE,213.51,354.37,59.954,1475597703,"274151322000076","219011344069620",29.30,35.00,0,331.83,397.66,54.0,50.2,0.371,881895.1,881895.1,3636,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597719,1082736.00
10/04/2016 12:15,2,1.885,ACTIVE,214.64,357.38,59.996,1475597703,"201051344000868","219011344069620",28.71,28.50,0,321.91,410.88,54.9,51.0,0.442,565894.7,565894.7,3644,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597720,1082737.00
10/04/2016 12:15,2,1.799,ACTIVE,212.38,351.07,59.965,1475597703,"274151322000095","219011344069620",28.94,40.60,0,331.53,397.35,52.7,49.0,0.358,872995.1,872995.1,3639,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597720,1082738.00
10/04/2016 12:15,2,1.896,ACTIVE,215.09,354.37,59.954,1475597703,"201051344000988","219011344069620",18.67,26.80,0,327.92,397.66,35.9,32.7,0.305,542486.2,542486.2,3633,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597721,1082739.00
10/04/2016 12:15,2,2.018,ACTIVE,213.74,357.38,59.970,1475597703,"201051344001025","219011344069620",29.02,30.80,0,323.41,403.07,59.3,55.3,0.482,576068.5,576068.5,3636,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597722,1082740.00
10/04/2016 12:15,2,1.826,ACTIVE,215.09,359.18,59.954,1475597703,"201051344000458","219011344069620",29.30,28.50,0,322.81,409.08,54.2,50.4,0.446,573339.1,573339.1,3647,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597723,1082741.00
10/04/2016 12:15,2,1.854,ACTIVE,215.77,359.18,59.959,1475597703,"201051344000853","219011344069620",29.04,27.30,0,328.22,407.57,54.5,50.7,0.455,572610.2,572610.2,3653,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597724,1082742.00
10/04/2016 12:15,2,1.959,ACTIVE,213.74,358.28,59.991,1475597703,"201051344000685","219011344069620",28.84,31.00,0,320.41,400.96,57.2,53.3,0.499,574932.5,574932.5,3647,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597725,1082743.00
10/04/2016 12:15,2,1.973,ACTIVE,213.96,357.08,59.975,1475597703,"201051344000917","219011344069620",28.77,30.30,0,322.51,400.66,57.5,53.6,0.482,571835.2,571835.2,3639,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597726,1082744.00
10/04/2016 12:15,2,1.953,ACTIVE,213.74,356.48,59.954,1475597703,"201051344001145","219011344069620",29.14,29.80,0,321.91,398.56,57.8,53.8,0.468,577094.8,577094.8,3646,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597727,1082745.00
10/04/2016 12:15,2,1.984,ACTIVE,214.19,357.98,59.965,1475597703,"201051344000651","219011344069620",28.98,29.30,0,322.51,394.95,58.3,54.3,0.491,570285.9,570285.9,3636,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597728,1082746.00
10/04/2016 12:15,2,1.656,ACTIVE,212.61,352.57,59.949,1475597703,"274151322000088","219011344069620",27.77,35.00,0,332.43,382.33,46.5,43.0,0.318,794611.5,794611.5,3619,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597729,1082747.00
10/04/2016 12:15,2,1.168,ACTIVE,213.74,417.79,59.965,1475597703,"274151322000068","219011344069620",38.23,35.40,0,338.74,444.24,45.6,42.1,0.305,687565.8,687565.8,3696,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597730,1082748.00
10/04/2016 12:15,2,1.996,ACTIVE,213.51,356.48,59.965,1475597703,"201051344001135","219011344069620",29.00,30.00,0,322.81,394.35,58.7,54.7,0.491,566422.5,566422.5,3633,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597731,1082749.00
10/04/2016 12:15,2,1.852,ACTIVE,214.41,356.48,59.959,1475597703,"201051344000594","219011344069620",29.06,30.30,0,321.31,397.05,54.5,50.7,0.446,577806.1,577806.1,3642,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597732,1082750.00
10/04/2016 12:15,2,2.000,ACTIVE,214.19,359.48,59.991,1475597703,"201051344001203","219011344069620",29.08,30.30,0,324.92,395.25,58.9,54.9,0.495,574675.3,574675.3,3642,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597732,1082751.00
10/04/2016 12:15,2,1.686,ACTIVE,212.83,356.48,59.965,1475597703,"274151322000054","219011344069620",27.77,36.80,0,332.73,381.73,47.5,43.9,0.323,810878.8,810878.8,3616,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597733,1082752.00
10/04/2016 12:15,2,1.873,ACTIVE,215.09,356.48,60.012,1475597703,"201051344000867","219011344069620",28.75,30.80,0,328.52,396.45,54.5,50.7,0.442,564987.3,564987.3,3646,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597734,1082753.00
10/04/2016 12:15,2,1.955,ACTIVE,213.96,357.38,60.028,1475597703,"201051344001093","219011344069620",29.08,29.50,0,321.31,394.05,57.6,53.7,0.464,571140.1,571140.1,3647,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597735,1082754.00
10/04/2016 12:15,2,1.820,ACTIVE,214.87,357.98,60.002,1475597703,"201051344000900","219011344069620",29.38,27.30,0,323.72,402.77,54.2,50.4,0.446,581861.9,581861.9,3650,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597736,1082755.00
10/04/2016 12:15,2,1.812,ACTIVE,215.09,358.88,59.944,1475597703,"201051344000648","219011344069620",29.08,26.30,0,321.61,401.56,53.4,49.6,0.455,570391.1,570391.1,3639,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597737,1082756.00
10/04/2016 12:15,2,1.830,ACTIVE,215.09,356.48,59.965,1475597703,"201051344000569","219011344069620",29.18,28.30,0,325.52,401.56,54.1,50.3,0.451,581767.2,581767.2,3641,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597738,1082757.00
10/04/2016 12:15,2,1.852,ACTIVE,215.32,357.68,59.970,1475597703,"201051344000983","219011344069620",29.10,28.30,0,327.32,402.16,54.6,50.8,0.460,574394.0,574394.0,3648,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597739,1082758.00
10/04/2016 12:15,2,1.840,ACTIVE,215.32,357.68,59.965,1475597703,"201051344001158","219011344069620",28.75,27.80,0,322.81,401.26,53.6,49.8,0.468,565777.5,565777.5,3643,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597740,1082759.00
10/04/2016 12:15,2,1.801,ACTIVE,215.54,357.08,60.028,1475597703,"201051344000576","219011344069620",29.12,27.80,0,321.01,402.77,53.2,49.4,0.442,573354.3,573354.3,3652,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597741,1082760.00
10/04/2016 12:15,2,1.660,ACTIVE,213.29,348.06,60.002,1475597703,"274151322000087","219011344069620",27.59,46.20,0,332.13,380.52,46.4,42.8,0.287,782832.1,782832.1,3657,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475597741,1082761.00
10/04/2016 12:30,2,1.965,ACTIVE,215.77,360.08,59.975,1475598603,"201051344000645","219011344069620",28.98,25.30,0,338.14,382.63,57.7,53.8,0.468,572840.1,572840.1,3649,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598604,1082762.00
10/04/2016 12:30,2,1.785,ACTIVE,213.51,354.37,59.965,1475598603,"274151322000085","219011344069620",28.21,33.50,0,337.54,370.90,51.0,47.3,0.345,810303.7,810303.7,3619,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598605,1082763.00
10/04/2016 12:30,2,1.980,ACTIVE,215.54,360.38,59.986,1475598603,"201051344000633","219011344069620",29.00,26.30,0,336.34,383.23,58.2,54.2,0.491,564514.0,564514.0,3647,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598606,1082764.00
10/04/2016 12:30,2,1.979,ACTIVE,215.54,359.78,59.970,1475598603,"201051344000469","219011344069620",29.18,24.80,0,337.24,383.83,58.5,54.6,0.491,567155.4,567155.4,3651,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598607,1082765.00
10/04/2016 12:30,2,2.080,ACTIVE,213.74,357.98,59.928,1475598603,"201051344000646","219011344069620",29.12,28.50,0,336.34,384.43,61.4,57.3,0.513,567302.1,567302.1,3639,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598609,1082766.00
10/04/2016 12:30,2,1.846,ACTIVE,212.83,348.96,59.975,1475598603,"274151322000052","219011344069620",28.82,32.00,0,336.64,369.40,53.9,50.1,0.376,833603.9,833603.9,3626,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598609,1082767.00
10/04/2016 12:30,2,2.141,ACTIVE,214.41,359.18,59.970,1475598603,"201051344000585","219011344069620",29.14,27.80,0,336.94,387.14,63.2,59.1,0.517,577558.1,577558.1,3645,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598610,1082768.00
10/04/2016 12:30,2,2.076,ACTIVE,213.74,357.08,59.965,1475598603,"201051344001230","219011344069620",29.04,28.50,0,335.14,380.52,61.1,57.1,0.508,570159.8,570159.8,3649,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598611,1082769.00
10/04/2016 12:30,2,2.041,ACTIVE,214.64,358.58,59.975,1475598603,"201051344000582","219011344069620",29.34,28.00,0,335.44,387.14,60.7,56.7,0.504,562915.6,562915.6,3637,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598612,1082770.00
10/04/2016 12:30,2,2.074,ACTIVE,213.74,356.78,59.975,1475598603,"201051344000955","219011344069620",29.54,28.50,0,335.74,383.53,62.1,58.0,0.521,577109.3,577109.3,3638,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598613,1082771.00
10/04/2016 12:30,2,1.256,ACTIVE,213.06,413.29,59.975,1475598603,"274151322000094","219011344069620",37.97,36.00,0,337.84,445.15,48.2,44.6,0.336,687002.9,687002.9,3698,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598614,1082772.00
10/04/2016 12:30,2,2.006,ACTIVE,215.54,360.38,59.996,1475598603,"201051344000579","219011344069620",29.40,26.30,0,337.84,383.23,59.8,55.8,0.495,581722.4,581722.4,3638,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598615,1082773.00
10/04/2016 12:30,2,2.117,ACTIVE,213.96,357.08,59.975,1475598603,"201051344000890","219011344069620",29.08,29.00,0,336.04,383.23,62.4,58.3,0.504,574338.4,574338.4,3640,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598616,1082774.00
10/04/2016 12:30,2,2.061,ACTIVE,213.96,359.48,59.975,1475598603,"201051344000438","219011344069620",29.70,28.00,0,337.24,386.53,62.0,57.9,0.521,575790.9,575790.9,3640,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598617,1082775.00
10/04/2016 12:30,2,2.098,ACTIVE,214.19,357.98,60.002,1475598603,"201051344000417","219011344069620",28.90,29.80,0,336.64,384.43,61.5,57.4,0.513,566626.9,566626.9,3649,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598618,1082776.00
10/04/2016 12:30,2,1.832,ACTIVE,213.29,348.96,59.970,1475598603,"274151322000083","219011344069620",28.88,35.40,0,337.24,370.90,53.6,49.8,0.380,825982.5,825982.5,3630,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598619,1082777.00
10/04/2016 12:30,2,1.934,ACTIVE,213.74,353.47,59.981,1475598603,"274151322000076","219011344069620",29.72,31.50,0,337.84,371.51,58.3,54.3,0.407,881907.1,881907.1,3637,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598620,1082778.00
10/04/2016 12:30,2,2.029,ACTIVE,214.87,358.88,59.996,1475598603,"201051344000868","219011344069620",28.80,25.80,0,336.94,384.13,59.2,55.2,0.473,565907.0,565907.0,3645,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598621,1082779.00
10/04/2016 12:30,2,1.932,ACTIVE,213.06,352.87,59.933,1475598603,"274151322000095","219011344069620",29.34,36.00,0,336.34,371.81,57.4,53.5,0.384,873006.9,873006.9,3640,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598622,1082780.00
10/04/2016 12:30,2,2.023,ACTIVE,215.32,356.18,59.981,1475598603,"201051344000988","219011344069620",18.96,24.80,0,338.14,371.51,38.9,35.6,0.318,542494.0,542494.0,3634,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598623,1082781.00
10/04/2016 12:30,2,2.129,ACTIVE,214.19,358.28,59.954,1475598603,"201051344001025","219011344069620",29.36,28.30,0,337.24,385.33,63.3,59.2,0.517,576081.7,576081.7,3637,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598624,1082782.00
10/04/2016 12:30,2,1.990,ACTIVE,215.32,359.48,59.981,1475598603,"201051344000458","219011344069620",29.20,26.00,0,338.14,383.53,58.9,54.9,0.495,573351.3,573351.3,3648,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598624,1082783.00
10/04/2016 12:30,2,2.010,ACTIVE,216.00,361.29,60.023,1475598603,"201051344000853","219011344069620",29.20,25.00,0,339.34,384.13,59.4,55.4,0.495,572622.5,572622.5,3654,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598625,1082784.00
10/04/2016 12:30,2,2.092,ACTIVE,214.19,358.28,59.970,1475598603,"201051344000685","219011344069620",29.14,28.30,0,335.14,385.63,61.8,57.7,0.539,574945.4,574945.4,3648,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598626,1082785.00
10/04/2016 12:30,2,2.094,ACTIVE,214.41,356.78,59.965,1475598603,"201051344000917","219011344069620",29.22,28.30,0,336.64,385.93,62.0,57.9,0.508,571848.1,571848.1,3640,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598627,1082786.00
10/04/2016 12:30,2,2.107,ACTIVE,214.41,357.98,59.996,1475598603,"201051344001145","219011344069620",29.20,27.00,0,337.84,386.23,62.3,58.2,0.513,577107.8,577107.8,3647,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598628,1082787.00
10/04/2016 12:30,2,2.117,ACTIVE,214.64,359.48,59.996,1475598603,"201051344000651","219011344069620",29.28,27.30,0,336.04,386.83,62.8,58.7,0.526,570299.0,570299.0,3637,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598629,1082788.00
10/04/2016 12:30,2,1.811,ACTIVE,212.83,349.26,59.944,1475598603,"274151322000088","219011344069620",28.11,31.80,0,337.24,369.40,51.5,47.8,0.345,794622.0,794622.0,3620,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598630,1082789.00
10/04/2016 12:30,2,1.242,ACTIVE,214.19,431.02,59.981,1475598603,"274151322000068","219011344069620",39.54,32.60,0,338.74,447.25,49.9,46.2,0.336,687576.0,687576.0,3697,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598631,1082790.00
10/04/2016 12:30,2,2.129,ACTIVE,214.19,357.68,59.981,1475598603,"201051344001135","219011344069620",29.26,27.80,0,336.94,385.93,63.2,59.1,0.517,566435.7,566435.7,3634,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598632,1082791.00
10/04/2016 12:30,2,2.035,ACTIVE,214.87,358.88,59.949,1475598603,"201051344000594","219011344069620",29.06,27.30,0,336.94,385.63,59.9,55.9,0.499,577818.4,577818.4,3643,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598632,1082792.00
10/04/2016 12:30,2,2.152,ACTIVE,214.64,360.38,59.970,1475598603,"201051344001203","219011344069620",29.12,28.00,0,336.64,387.74,63.5,59.4,0.517,574688.5,574688.5,3643,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598633,1082793.00
10/04/2016 12:30,2,1.846,ACTIVE,213.06,358.58,59.970,1475598603,"274151322000054","219011344069620",28.25,33.30,0,336.64,373.91,52.8,49.0,0.362,810889.5,810889.5,3617,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598634,1082794.00
10/04/2016 12:30,2,2.039,ACTIVE,215.54,358.28,59.965,1475598603,"201051344000867","219011344069620",29.12,27.50,0,337.84,384.73,60.1,56.1,0.473,564999.7,564999.7,3647,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598635,1082795.00
10/04/2016 12:30,2,2.125,ACTIVE,214.41,358.88,59.975,1475598603,"201051344001093","219011344069620",28.92,27.50,0,337.84,386.83,62.3,58.2,0.477,571153.0,571153.0,3648,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598636,1082796.00
10/04/2016 12:30,2,1.984,ACTIVE,215.32,360.08,59.975,1475598603,"201051344000900","219011344069620",29.70,25.00,0,336.94,383.83,59.7,55.7,0.486,581874.2,581874.2,3651,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598637,1082797.00
10/04/2016 12:30,2,2.002,ACTIVE,215.54,360.08,59.944,1475598603,"201051344000648","219011344069620",29.16,24.00,0,337.54,383.83,59.2,55.2,0.482,570403.2,570403.2,3640,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598638,1082798.00
10/04/2016 12:30,2,2.021,ACTIVE,215.32,360.08,59.986,1475598603,"201051344000569","219011344069620",29.24,25.80,0,337.84,384.43,59.9,55.9,0.477,581779.5,581779.5,3642,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598639,1082799.00
10/04/2016 12:30,2,2.021,ACTIVE,215.54,360.08,59.975,1475598603,"201051344000983","219011344069620",29.54,25.50,0,336.34,384.73,60.5,56.5,0.508,574406.4,574406.4,3649,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598640,1082800.00
10/04/2016 12:30,2,2.035,ACTIVE,215.32,360.08,59.954,1475598603,"201051344001158","219011344069620",28.90,25.30,0,336.64,383.53,59.6,55.6,0.495,565789.7,565789.7,3644,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598641,1082801.00
10/04/2016 12:30,2,2.002,ACTIVE,215.54,360.08,59.965,1475598603,"201051344000576","219011344069620",29.20,25.00,0,338.14,383.83,59.3,55.3,0.491,573366.4,573366.4,3653,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598642,1082802.00
10/04/2016 12:30,2,1.836,ACTIVE,213.29,349.86,59.970,1475598603,"274151322000087","219011344069620",28.17,41.50,0,336.64,369.70,52.4,48.6,0.345,782842.7,782842.7,3658,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475598642,1082803.00
10/04/2016 12:45,2,1.900,ACTIVE,214.64,357.08,60.018,1475599504,"201051344000645","219011344069620",28.78,24.00,0,337.24,386.53,55.4,51.6,0.451,572853.2,572853.2,3650,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599505,1082804.00
10/04/2016 12:45,2,1.736,ACTIVE,212.61,345.66,59.933,1475599504,"274151322000085","219011344069620",27.75,31.80,0,337.24,369.10,48.8,45.2,0.331,810315.2,810315.2,3620,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599506,1082805.00
10/04/2016 12:45,2,1.904,ACTIVE,214.64,359.78,59.912,1475599504,"201051344000633","219011344069620",28.98,25.00,0,337.24,387.44,55.9,52.0,0.477,564527.3,564527.3,3648,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599507,1082806.00
10/04/2016 12:45,2,1.906,ACTIVE,214.64,358.28,59.959,1475599504,"201051344000469","219011344069620",29.10,24.30,0,337.24,388.34,56.2,52.3,0.482,567168.7,567168.7,3652,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599508,1082807.00
10/04/2016 12:45,2,2.025,ACTIVE,213.06,356.18,59.912,1475599504,"201051344000646","219011344069620",29.16,27.30,0,336.34,387.14,59.9,55.9,0.508,567316.2,567316.2,3640,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599509,1082808.00
10/04/2016 12:45,2,1.768,ACTIVE,212.61,347.76,59.981,1475599504,"274151322000052","219011344069620",28.78,30.50,0,336.34,370.00,51.5,47.7,0.354,833616.0,833616.0,3627,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599510,1082809.00
10/04/2016 12:45,2,2.076,ACTIVE,213.96,357.38,60.028,1475599504,"201051344000585","219011344069620",29.18,26.80,0,337.24,389.84,61.4,57.4,0.504,577572.7,577572.7,3646,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599511,1082810.00
10/04/2016 12:45,2,2.012,ACTIVE,213.29,355.28,59.901,1475599504,"201051344001230","219011344069620",29.22,27.00,0,334.84,384.13,59.6,55.6,0.491,570173.8,570173.8,3650,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599511,1082811.00
10/04/2016 12:45,2,2.004,ACTIVE,214.19,357.98,59.965,1475599504,"201051344000582","219011344069620",29.12,27.00,0,336.64,389.84,59.1,55.2,0.486,562929.6,562929.6,3638,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599512,1082812.00
10/04/2016 12:45,2,2.053,ACTIVE,213.29,355.28,59.917,1475599504,"201051344000955","219011344069620",29.02,27.30,0,335.14,385.33,60.5,56.4,0.504,577123.5,577123.5,3639,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599513,1082813.00
10/04/2016 12:45,2,1.189,ACTIVE,212.83,415.39,59.965,1475599504,"274151322000094","219011344069620",38.39,34.50,0,392.55,446.95,46.4,42.9,0.314,687013.7,687013.7,3699,0,0,0,L,1151911521,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599514,1082814.00
10/04/2016 12:45,2,1.916,ACTIVE,214.87,356.78,59.928,1475599504,"201051344000579","219011344069620",29.44,25.30,0,337.24,388.04,57.2,53.3,0.460,581735.8,581735.8,3639,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599515,1082815.00
10/04/2016 12:45,2,2.045,ACTIVE,213.06,355.58,59.891,1475599504,"201051344000890","219011344069620",29.28,27.50,0,336.04,386.83,60.7,56.7,0.491,574352.7,574352.7,3641,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599516,1082816.00
10/04/2016 12:45,2,2.031,ACTIVE,213.74,356.78,59.938,1475599504,"201051344000438","219011344069620",29.24,27.00,0,337.24,389.54,60.2,56.2,0.513,575805.0,575805.0,3641,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599517,1082817.00
10/04/2016 12:45,2,2.029,ACTIVE,213.51,355.88,60.018,1475599504,"201051344000417","219011344069620",29.08,28.00,0,336.64,388.04,59.8,55.8,0.499,566641.0,566641.0,3650,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599518,1082818.00
10/04/2016 12:45,2,1.748,ACTIVE,212.38,355.58,59.954,1475599504,"274151322000083","219011344069620",28.75,32.60,0,336.04,370.00,50.9,47.2,0.349,825994.4,825994.4,3631,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599519,1082819.00
10/04/2016 12:45,2,1.867,ACTIVE,213.06,360.08,59.912,1475599504,"274151322000076","219011344069620",29.20,29.80,0,337.84,373.31,55.2,51.4,0.398,881920.1,881920.1,3638,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599519,1082820.00
10/04/2016 12:45,2,1.941,ACTIVE,214.19,356.48,59.975,1475599504,"201051344000868","219011344069620",28.77,24.80,0,337.54,385.93,56.6,52.7,0.464,565920.3,565920.3,3646,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599520,1082821.00
10/04/2016 12:45,2,1.838,ACTIVE,212.38,351.07,59.970,1475599504,"274151322000095","219011344069620",29.22,33.80,0,336.34,371.51,54.4,50.6,0.367,873019.7,873019.7,3641,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599521,1082822.00
10/04/2016 12:45,2,1.930,ACTIVE,214.64,353.47,59.891,1475599504,"201051344000988","219011344069620",18.94,24.00,0,338.44,373.91,37.0,33.8,0.305,542502.6,542502.6,3635,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599522,1082823.00
10/04/2016 12:45,2,2.074,ACTIVE,213.51,356.18,59.944,1475599504,"201051344001025","219011344069620",29.10,27.00,0,337.24,388.94,61.2,57.1,0.491,576096.1,576096.1,3638,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599523,1082824.00
