ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 12:45,2,1.889,ACTIVE,214.64,357.68,59.959,1475599504,"201051344000458","219011344069620",29.30,25.00,0,337.84,387.44,56.1,52.2,0.482,573364.5,573364.5,3649,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599524,1082825.00
10/04/2016 12:45,2,1.930,ACTIVE,215.09,358.28,59.965,1475599504,"201051344000853","219011344069620",28.88,24.50,0,337.54,386.53,56.5,52.6,0.468,572635.7,572635.7,3655,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599525,1082826.00
10/04/2016 12:45,2,2.023,ACTIVE,213.51,357.98,59.912,1475599504,"201051344000685","219011344069620",29.14,26.80,0,336.04,387.74,59.7,55.7,0.521,574959.4,574959.4,3649,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599526,1082827.00
10/04/2016 12:45,2,2.039,ACTIVE,213.96,357.68,59.965,1475599504,"201051344000917","219011344069620",29.06,27.30,0,336.64,388.34,60.0,56.0,0.513,571862.2,571862.2,3641,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599527,1082828.00
10/04/2016 12:45,2,2.029,ACTIVE,213.74,356.48,59.965,1475599504,"201051344001145","219011344069620",29.32,26.00,0,336.94,388.94,60.3,56.3,0.499,577121.9,577121.9,3648,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599528,1082829.00
10/04/2016 12:45,2,2.061,ACTIVE,213.74,356.78,59.949,1475599504,"201051344000651","219011344069620",29.08,26.50,0,337.24,390.44,60.7,56.7,0.499,570313.2,570313.2,3638,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599529,1082830.00
10/04/2016 12:45,2,1.738,ACTIVE,212.16,349.56,59.944,1475599504,"274151322000088","219011344069620",27.79,30.30,0,335.44,368.20,48.9,45.3,0.331,794633.4,794633.4,3621,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599530,1082831.00
10/04/2016 12:45,2,1.207,ACTIVE,213.29,417.19,59.954,1475599504,"274151322000068","219011344069620",38.47,31.80,0,394.65,445.75,46.8,43.2,0.314,687587.0,687587.0,3698,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599531,1082832.00
10/04/2016 12:45,2,2.068,ACTIVE,213.51,357.38,59.949,1475599504,"201051344001135","219011344069620",29.10,27.00,0,336.64,387.14,61.0,56.9,0.499,566449.9,566449.9,3635,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599532,1082833.00
10/04/2016 12:45,2,1.932,ACTIVE,213.74,356.48,59.944,1475599504,"201051344000594","219011344069620",29.18,26.00,0,337.84,386.23,57.1,53.2,0.473,577831.8,577831.8,3644,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599533,1082834.00
10/04/2016 12:45,2,2.074,ACTIVE,213.74,357.08,59.954,1475599504,"201051344001203","219011344069620",29.16,27.00,0,336.94,389.84,61.3,57.2,0.513,574702.8,574702.8,3644,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599534,1082835.00
10/04/2016 12:45,2,1.756,ACTIVE,212.38,351.97,59.928,1475599504,"274151322000054","219011344069620",28.03,31.50,0,336.64,370.00,49.8,46.2,0.336,810901.1,810901.1,3618,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599535,1082836.00
10/04/2016 12:45,2,1.928,ACTIVE,214.41,355.88,59.954,1475599504,"201051344000867","219011344069620",29.24,26.00,0,337.24,385.93,57.1,53.2,0.460,565013.0,565013.0,3648,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599536,1082837.00
10/04/2016 12:45,2,2.045,ACTIVE,213.51,357.38,59.970,1475599504,"201051344001093","219011344069620",29.10,26.50,0,336.94,389.84,60.3,56.2,0.477,571167.1,571167.1,3649,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599537,1082838.00
10/04/2016 12:45,2,1.896,ACTIVE,214.41,357.38,59.975,1475599504,"201051344000900","219011344069620",29.54,24.00,0,336.94,387.74,56.7,52.8,0.464,581887.4,581887.4,3652,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599538,1082839.00
10/04/2016 12:45,2,1.885,ACTIVE,214.64,357.08,59.954,1475599504,"201051344000648","219011344069620",29.44,23.30,0,337.54,387.14,56.3,52.4,0.464,570416.3,570416.3,3641,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599539,1082840.00
10/04/2016 12:45,2,1.914,ACTIVE,214.64,357.38,59.996,1475599504,"201051344000569","219011344069620",29.30,25.00,0,337.54,387.74,56.9,52.9,0.473,581792.8,581792.8,3643,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599540,1082841.00
10/04/2016 12:45,2,1.936,ACTIVE,214.41,358.58,59.965,1475599504,"201051344000983","219011344069620",29.30,24.80,0,336.34,388.34,57.5,53.5,0.482,574419.8,574419.8,3650,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599541,1082842.00
10/04/2016 12:45,2,1.893,ACTIVE,214.64,356.48,60.002,1475599504,"201051344001158","219011344069620",29.44,24.80,0,335.14,387.44,56.5,52.6,0.477,565802.9,565802.9,3645,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599541,1082843.00
10/04/2016 12:45,2,1.900,ACTIVE,215.09,357.98,59.981,1475599504,"201051344000576","219011344069620",29.34,24.00,0,336.64,387.44,56.5,52.6,0.482,573379.5,573379.5,3654,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599542,1082844.00
10/04/2016 12:45,2,1.768,ACTIVE,212.61,354.37,59.949,1475599504,"274151322000087","219011344069620",27.75,39.00,0,336.34,368.80,49.7,46.1,0.301,782854.2,782854.2,3659,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475599543,1082845.00
10/04/2016 13:00,2,1.652,ACTIVE,214.64,354.37,59.970,1475600403,"201051344000645","219011344069620",28.47,23.80,0,323.11,394.95,47.7,44.1,0.389,572864.7,572864.7,3651,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600404,1082846.00
10/04/2016 13:00,2,1.482,ACTIVE,212.61,345.06,59.981,1475600403,"274151322000085","219011344069620",27.77,30.30,0,332.73,379.02,41.8,38.4,0.278,810325.3,810325.3,3621,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600405,1082847.00
10/04/2016 13:00,2,1.645,ACTIVE,214.87,356.48,59.986,1475600403,"201051344000633","219011344069620",28.96,24.50,0,321.01,395.85,48.3,44.7,0.398,564538.9,564538.9,3649,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600406,1082848.00
10/04/2016 13:00,2,1.650,ACTIVE,214.64,355.28,59.981,1475600403,"201051344000469","219011344069620",29.00,23.80,0,321.31,394.95,48.5,44.9,0.407,567180.4,567180.4,3653,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600407,1082849.00
10/04/2016 13:00,2,1.775,ACTIVE,212.83,353.47,59.970,1475600403,"201051344000646","219011344069620",29.02,26.30,0,320.41,391.34,52.2,48.5,0.429,567328.8,567328.8,3641,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600408,1082850.00
10/04/2016 13:00,2,1.537,ACTIVE,212.16,349.86,59.981,1475600403,"274151322000052","219011344069620",28.39,29.30,0,330.93,379.62,44.2,40.8,0.309,833626.7,833626.7,3628,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600408,1082851.00
10/04/2016 13:00,2,1.850,ACTIVE,213.51,355.28,59.986,1475600403,"201051344000585","219011344069620",28.63,26.00,0,321.91,395.55,53.7,49.9,0.433,577585.6,577585.6,3647,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600409,1082852.00
10/04/2016 13:00,2,1.773,ACTIVE,212.83,352.27,59.991,1475600403,"201051344001230","219011344069620",28.88,25.50,0,319.81,391.94,51.9,48.2,0.438,570186.4,570186.4,3651,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600410,1082853.00
10/04/2016 13:00,2,1.768,ACTIVE,213.51,353.47,59.986,1475600403,"201051344000582","219011344069620",28.78,26.30,0,320.41,396.75,51.5,47.8,0.420,562942.0,562942.0,3639,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600411,1082854.00
10/04/2016 13:00,2,1.783,ACTIVE,212.83,352.87,59.954,1475600403,"201051344000955","219011344069620",29.14,26.50,0,318.91,390.44,52.7,48.9,0.438,577136.2,577136.2,3640,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600412,1082855.00
10/04/2016 13:00,2,1.020,ACTIVE,212.61,411.18,59.949,1475600403,"274151322000094","219011344069620",38.21,32.80,0,337.84,442.74,39.7,36.4,0.270,687023.0,687023.0,3700,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600413,1082856.00
10/04/2016 13:00,2,1.680,ACTIVE,214.41,354.67,60.023,1475600403,"201051344000579","219011344069620",29.06,25.00,0,325.82,394.95,49.4,45.8,0.415,581747.7,581747.7,3640,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600414,1082857.00
10/04/2016 13:00,2,1.820,ACTIVE,213.06,353.47,59.981,1475600403,"201051344000890","219011344069620",28.78,26.30,0,321.01,392.25,53.1,49.3,0.429,574365.5,574365.5,3642,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600415,1082858.00
10/04/2016 13:00,2,1.779,ACTIVE,213.51,355.28,59.975,1475600403,"201051344000438","219011344069620",29.08,25.80,0,320.41,396.75,52.5,48.7,0.442,575817.6,575817.6,3642,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600416,1082859.00
10/04/2016 13:00,2,1.779,ACTIVE,213.06,353.47,59.991,1475600403,"201051344000417","219011344069620",29.00,26.80,0,317.70,391.04,52.3,48.5,0.438,566653.5,566653.5,3651,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600417,1082860.00
10/04/2016 13:00,2,1.504,ACTIVE,212.16,351.07,59.975,1475600403,"274151322000083","219011344069620",28.73,31.30,0,330.03,378.42,43.8,40.3,0.296,826004.9,826004.9,3632,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600418,1082861.00
10/04/2016 13:00,2,1.615,ACTIVE,213.06,346.86,59.986,1475600403,"274151322000076","219011344069620",29.00,28.80,0,332.13,378.72,47.5,43.9,0.327,881931.5,881931.5,3639,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600418,1082862.00
10/04/2016 13:00,2,1.670,ACTIVE,213.96,354.07,59.986,1475600403,"201051344000868","219011344069620",28.88,24.30,0,322.51,396.75,48.9,45.2,0.389,565932.0,565932.0,3647,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600419,1082863.00
10/04/2016 13:00,2,1.584,ACTIVE,212.61,353.47,59.975,1475600403,"274151322000095","219011344069620",29.10,32.00,0,330.33,380.52,46.7,43.1,0.305,873030.9,873030.9,3642,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600420,1082864.00
10/04/2016 13:00,2,1.658,ACTIVE,214.41,352.27,59.944,1475600403,"201051344000988","219011344069620",19.00,24.00,0,336.94,383.53,31.9,28.9,0.256,542510.1,542510.1,3636,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600421,1082865.00
10/04/2016 13:00,2,1.820,ACTIVE,213.06,353.47,60.002,1475600403,"201051344001025","219011344069620",28.96,26.30,0,322.21,395.85,53.4,49.6,0.433,576108.9,576108.9,3639,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600422,1082866.00
10/04/2016 13:00,2,1.660,ACTIVE,214.19,354.97,59.986,1475600403,"201051344000458","219011344069620",28.77,24.80,0,320.71,393.75,48.4,44.8,0.407,573376.0,573376.0,3650,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600423,1082867.00
10/04/2016 13:00,2,1.658,ACTIVE,214.87,354.67,59.986,1475600403,"201051344000853","219011344069620",29.00,24.30,0,328.82,395.55,48.7,45.1,0.389,572647.4,572647.4,3656,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600424,1082868.00
10/04/2016 13:00,2,1.752,ACTIVE,213.29,354.07,59.986,1475600403,"201051344000685","219011344069620",29.28,25.50,0,319.21,394.95,52.0,48.3,0.451,574971.9,574971.9,3650,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600425,1082869.00
10/04/2016 13:00,2,1.764,ACTIVE,213.51,354.07,59.991,1475600403,"201051344000917","219011344069620",29.30,26.50,0,322.51,396.45,52.4,48.6,0.433,571874.7,571874.7,3642,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600426,1082870.00
10/04/2016 13:00,2,1.783,ACTIVE,213.29,354.67,59.959,1475600403,"201051344001145","219011344069620",29.14,25.00,0,321.01,394.05,52.6,48.9,0.429,577134.4,577134.4,3649,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600427,1082871.00
10/04/2016 13:00,2,1.791,ACTIVE,213.74,354.37,59.996,1475600403,"201051344000651","219011344069620",29.10,25.80,0,321.91,397.66,52.8,49.0,0.429,570325.8,570325.8,3639,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600428,1082872.00
10/04/2016 13:00,2,1.484,ACTIVE,212.16,354.97,59.975,1475600403,"274151322000088","219011344069620",27.89,29.00,0,331.53,380.22,42.0,38.6,0.278,794643.3,794643.3,3622,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600429,1082873.00
10/04/2016 13:00,2,1.055,ACTIVE,213.29,415.09,59.975,1475600403,"274151322000068","219011344069620",38.29,30.80,0,336.64,451.76,40.7,37.3,0.270,687596.5,687596.5,3699,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600430,1082874.00
10/04/2016 13:00,2,1.812,ACTIVE,213.06,352.87,59.991,1475600403,"201051344001135","219011344069620",28.98,26.30,0,322.21,394.65,53.2,49.4,0.446,566462.6,566462.6,3636,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600431,1082875.00
10/04/2016 13:00,2,1.660,ACTIVE,213.74,353.77,59.986,1475600403,"201051344000594","219011344069620",29.32,25.30,0,320.11,396.15,49.4,45.7,0.398,577843.5,577843.5,3645,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600431,1082876.00
10/04/2016 13:00,2,1.807,ACTIVE,213.51,353.77,59.991,1475600403,"201051344001203","219011344069620",29.10,26.00,0,320.11,397.35,53.3,49.5,0.442,574715.5,574715.5,3645,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600432,1082877.00
10/04/2016 13:00,2,1.498,ACTIVE,212.38,350.17,60.002,1475600403,"274151322000054","219011344069620",28.21,30.50,0,331.23,380.22,42.8,39.4,0.296,810911.2,810911.2,3619,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600433,1082878.00
10/04/2016 13:00,2,1.664,ACTIVE,214.41,354.07,60.007,1475600403,"201051344000867","219011344069620",29.28,25.50,0,324.02,394.95,49.4,45.7,0.398,565024.7,565024.7,3649,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600434,1082879.00
10/04/2016 13:00,2,1.783,ACTIVE,213.29,354.37,59.981,1475600403,"201051344001093","219011344069620",29.02,26.00,0,323.11,396.15,52.5,48.7,0.420,571179.5,571179.5,3650,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600435,1082880.00
10/04/2016 13:00,2,1.662,ACTIVE,214.41,355.58,59.986,1475600403,"201051344000900","219011344069620",29.00,24.00,0,323.41,394.65,48.9,45.3,0.402,581899.0,581899.0,3653,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600436,1082881.00
10/04/2016 13:00,2,1.660,ACTIVE,214.41,354.07,59.986,1475600403,"201051344000648","219011344069620",28.80,23.00,0,323.72,395.25,48.5,44.8,0.393,570427.7,570427.7,3642,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600437,1082882.00
10/04/2016 13:00,2,1.682,ACTIVE,214.41,354.97,59.986,1475600403,"201051344000569","219011344069620",28.80,24.80,0,323.72,395.85,49.1,45.5,0.402,581804.3,581804.3,3644,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600438,1082883.00
10/04/2016 13:00,2,1.678,ACTIVE,214.64,355.28,59.981,1475600403,"201051344000983","219011344069620",29.24,24.50,0,321.31,393.75,49.6,46.0,0.411,574431.5,574431.5,3651,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600439,1082884.00
10/04/2016 13:00,2,1.664,ACTIVE,214.41,354.97,59.991,1475600403,"201051344001158","219011344069620",28.98,24.50,0,322.51,394.65,48.9,45.3,0.407,565814.4,565814.4,3646,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600440,1082885.00
10/04/2016 13:00,2,1.520,ACTIVE,212.83,355.88,59.938,1475600403,"274151322000087","219011344069620",27.69,37.80,0,333.33,381.12,42.6,39.2,0.265,782864.1,782864.1,3660,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600442,1082886.00
10/04/2016 13:00,2,1.654,ACTIVE,214.87,357.08,59.965,1475600403,"201051344000576","219011344069620",28.96,23.50,0,325.52,394.95,48.6,45.0,0.402,573390.9,573390.9,3655,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475600443,1082887.00
10/04/2016 13:15,2,2.072,ACTIVE,215.54,358.58,59.938,1475601303,"201051344000645","219011344069620",28.71,24.30,0,337.54,383.83,60.3,56.2,0.486,572877.3,572877.3,3652,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601305,1082888.00
10/04/2016 13:15,2,1.887,ACTIVE,212.83,348.06,60.002,1475601303,"274151322000085","219011344069620",27.77,30.00,0,336.34,368.20,53.0,49.3,0.358,810336.2,810336.2,3622,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601306,1082889.00
10/04/2016 13:15,2,2.055,ACTIVE,215.32,359.78,59.981,1475601303,"201051344000633","219011344069620",29.24,24.50,0,336.34,384.43,60.9,56.9,0.517,564551.6,564551.6,3650,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601307,1082890.00
10/04/2016 13:15,2,2.041,ACTIVE,215.32,358.28,59.991,1475601303,"201051344000469","219011344069620",29.50,24.00,0,336.94,385.33,61.0,57.0,0.508,567193.1,567193.1,3654,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601307,1082891.00
10/04/2016 13:15,2,2.180,ACTIVE,213.74,357.38,59.965,1475601303,"201051344000646","219011344069620",28.94,25.80,0,334.24,383.53,63.9,59.8,0.539,567342.4,567342.4,3642,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601308,1082892.00
10/04/2016 13:15,2,1.930,ACTIVE,212.61,352.87,59.986,1475601303,"274151322000052","219011344069620",28.82,29.30,0,336.04,369.40,56.4,52.5,0.393,833638.3,833638.3,3629,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601309,1082893.00
10/04/2016 13:15,2,2.234,ACTIVE,214.41,360.69,59.975,1475601303,"201051344000585","219011344069620",29.02,26.00,0,335.74,388.04,65.7,61.5,0.539,577599.6,577599.6,3648,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601310,1082894.00
10/04/2016 13:15,2,2.160,ACTIVE,213.74,357.08,60.002,1475601303,"201051344001230","219011344069620",29.14,24.80,0,333.33,382.63,63.9,59.7,0.535,570199.9,570199.9,3652,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601311,1082895.00
10/04/2016 13:15,2,2.168,ACTIVE,214.64,359.48,59.981,1475601303,"201051344000582","219011344069620",28.94,26.30,0,336.94,388.04,63.6,59.5,0.517,562955.4,562955.4,3640,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601312,1082896.00
10/04/2016 13:15,2,2.191,ACTIVE,213.51,358.28,59.991,1475601303,"201051344000955","219011344069620",29.14,26.30,0,334.24,382.93,64.7,60.6,0.552,577149.9,577149.9,3641,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601314,1082897.00
10/04/2016 13:15,2,1.254,ACTIVE,212.83,423.50,59.986,1475601303,"274151322000094","219011344069620",39.62,32.60,0,336.94,446.65,50.4,46.7,0.349,687033.3,687033.3,3701,0,0,0,L,1151911521,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601314,1082898.00
10/04/2016 13:15,2,2.131,ACTIVE,215.32,360.69,60.018,1475601303,"201051344000579","219011344069620",28.94,25.30,0,336.94,385.33,62.5,58.4,0.513,581760.7,581760.7,3641,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601315,1082899.00
10/04/2016 13:15,2,2.215,ACTIVE,213.51,357.68,59.949,1475601303,"201051344000890","219011344069620",29.14,25.30,0,334.24,386.23,65.3,61.1,0.535,574379.3,574379.3,3643,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601316,1082900.00
10/04/2016 13:15,2,2.180,ACTIVE,213.96,359.48,59.975,1475601303,"201051344000438","219011344069620",29.40,25.30,0,335.14,387.74,64.9,60.7,0.548,575831.3,575831.3,3643,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601317,1082901.00
10/04/2016 13:15,2,2.199,ACTIVE,213.74,357.98,59.991,1475601303,"201051344000417","219011344069620",28.94,26.00,0,335.14,384.73,64.5,60.3,0.544,566667.1,566667.1,3652,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601318,1082902.00
10/04/2016 13:15,2,1.939,ACTIVE,212.38,351.67,59.965,1475601303,"274151322000083","219011344069620",28.65,30.50,0,336.34,368.80,56.2,52.4,0.402,826016.4,826016.4,3633,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601319,1082903.00
10/04/2016 13:15,2,2.057,ACTIVE,213.29,359.18,59.975,1475601303,"274151322000076","219011344069620",29.36,28.80,0,337.24,372.11,61.1,57.1,0.433,881944.1,881944.1,3640,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601320,1082904.00
10/04/2016 13:15,2,2.119,ACTIVE,214.64,361.89,59.986,1475601303,"201051344000868","219011344069620",28.90,24.30,0,337.84,386.53,62.1,58.0,0.508,565944.8,565944.8,3648,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601321,1082905.00
10/04/2016 13:15,2,2.047,ACTIVE,212.38,352.27,59.965,1475601303,"274151322000095","219011344069620",29.14,31.00,0,335.74,370.60,60.4,56.4,0.407,873043.2,873043.2,3643,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601322,1082906.00
10/04/2016 13:15,2,2.105,ACTIVE,214.87,356.18,59.975,1475601303,"201051344000988","219011344069620",19.12,24.50,0,336.94,373.01,40.8,37.5,0.336,542518.3,542518.3,3637,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601323,1082907.00
10/04/2016 13:15,2,2.232,ACTIVE,213.96,360.08,59.975,1475601303,"201051344001025","219011344069620",29.26,26.00,0,336.34,386.83,66.1,61.9,0.530,576122.8,576122.8,3640,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601324,1082908.00
10/04/2016 13:15,2,2.092,ACTIVE,214.87,359.18,60.002,1475601303,"201051344000458","219011344069620",29.30,25.30,0,337.54,385.63,62.1,58.0,0.535,573388.8,573388.8,3651,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601325,1082909.00
10/04/2016 13:15,2,2.133,ACTIVE,215.54,361.29,59.986,1475601303,"201051344000853","219011344069620",28.86,24.50,0,338.74,385.33,62.3,58.2,0.517,572660.2,572660.2,3657,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601326,1082910.00
10/04/2016 13:15,2,2.180,ACTIVE,213.96,359.18,60.018,1475601303,"201051344000685","219011344069620",29.42,24.80,0,334.24,386.83,64.9,60.7,0.561,574985.4,574985.4,3651,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601326,1082911.00
10/04/2016 13:15,2,2.189,ACTIVE,213.96,359.78,59.970,1475601303,"201051344000917","219011344069620",29.34,26.30,0,335.14,387.74,65.1,60.9,0.526,571888.3,571888.3,3643,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601327,1082912.00
10/04/2016 13:15,2,2.193,ACTIVE,213.74,358.28,59.975,1475601303,"201051344001145","219011344069620",29.50,24.80,0,336.64,387.44,65.5,61.3,0.535,577148.1,577148.1,3650,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601328,1082913.00
10/04/2016 13:15,2,2.250,ACTIVE,214.19,357.98,59.949,1475601303,"201051344000651","219011344069620",28.96,25.80,0,337.24,391.04,66.0,61.8,0.548,570339.6,570339.6,3640,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601329,1082914.00
10/04/2016 13:15,2,1.936,ACTIVE,212.61,346.86,60.007,1475601303,"274151322000088","219011344069620",27.87,28.80,0,336.34,368.20,54.6,50.8,0.354,794654.3,794654.3,3623,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601330,1082915.00
10/04/2016 13:15,2,1.338,ACTIVE,213.06,422.90,59.975,1475601303,"274151322000068","219011344069620",38.90,30.50,0,338.14,441.84,52.8,49.0,0.358,687607.1,687607.1,3700,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601331,1082916.00
10/04/2016 13:15,2,2.250,ACTIVE,213.74,357.98,60.034,1475601303,"201051344001135","219011344069620",29.02,26.30,0,334.54,385.63,66.2,62.0,0.544,566476.4,566476.4,3637,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601332,1082917.00
10/04/2016 13:15,2,2.141,ACTIVE,214.19,358.88,59.922,1475601303,"201051344000594","219011344069620",29.24,25.00,0,336.04,385.93,63.5,59.3,0.517,577856.4,577856.4,3646,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601333,1082918.00
10/04/2016 13:15,2,2.283,ACTIVE,214.19,358.88,60.023,1475601303,"201051344001203","219011344069620",28.73,25.80,0,335.74,389.54,66.5,62.2,0.557,574729.4,574729.4,3646,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601334,1082919.00
10/04/2016 13:15,2,1.949,ACTIVE,212.38,360.08,59.975,1475601303,"274151322000054","219011344069620",28.23,30.00,0,335.74,370.00,55.8,51.9,0.389,810922.4,810922.4,3620,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601335,1082920.00
10/04/2016 13:15,2,2.133,ACTIVE,214.87,357.38,59.975,1475601303,"201051344000867","219011344069620",29.34,25.50,0,337.84,386.23,63.4,59.3,0.517,565037.6,565037.6,3650,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601336,1082921.00
10/04/2016 13:15,2,2.209,ACTIVE,213.96,359.48,59.986,1475601303,"201051344001093","219011344069620",29.32,25.80,0,336.04,388.34,65.7,61.5,0.521,571193.2,571193.2,3651,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601337,1082922.00
10/04/2016 13:15,2,2.096,ACTIVE,214.87,360.08,59.981,1475601303,"201051344000900","219011344069620",29.70,24.00,0,337.24,387.14,63.1,59.0,0.508,581911.8,581911.8,3654,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601337,1082923.00
10/04/2016 13:15,2,2.125,ACTIVE,215.09,358.88,59.991,1475601303,"201051344000648","219011344069620",29.06,23.30,0,337.54,386.53,62.6,58.5,0.526,570440.4,570440.4,3643,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601338,1082924.00
10/04/2016 13:15,2,2.117,ACTIVE,215.09,360.69,59.991,1475601303,"201051344000569","219011344069620",29.46,24.80,0,337.54,386.53,63.2,59.1,0.517,581817.2,581817.2,3645,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601339,1082925.00
10/04/2016 13:15,2,2.150,ACTIVE,215.09,357.68,60.012,1475601303,"201051344000983","219011344069620",29.38,24.80,0,337.84,387.74,64.0,59.9,0.535,574444.5,574444.5,3652,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601340,1082926.00
10/04/2016 13:15,2,2.162,ACTIVE,215.32,360.99,60.034,1475601303,"201051344001158","219011344069620",28.80,24.50,0,336.94,387.14,63.1,59.0,0.539,565827.2,565827.2,3647,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601341,1082927.00
10/04/2016 13:15,2,2.129,ACTIVE,215.32,359.18,59.944,1475601303,"201051344000576","219011344069620",29.18,23.80,0,336.94,385.93,62.9,58.8,0.521,573403.6,573403.6,3656,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601342,1082928.00
10/04/2016 13:15,2,1.945,ACTIVE,213.06,357.98,59.970,1475601303,"274151322000087","219011344069620",28.27,38.00,0,336.04,367.90,55.7,51.8,0.358,782875.3,782875.3,3661,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475601343,1082929.00
10/04/2016 13:30,2,2.846,ACTIVE,216.45,351.97,60.007,1475602204,"201051344000645","219011344069620",28.49,25.30,0,321.91,411.18,82.2,77.4,0.367,572894.1,572894.1,3653,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602205,1082930.00
10/04/2016 13:30,2,2.545,ACTIVE,213.29,350.17,59.965,1475602204,"274151322000085","219011344069620",27.73,30.50,0,330.93,394.05,71.5,67.1,0.499,810351.0,810351.0,3623,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602206,1082931.00
10/04/2016 13:30,2,2.832,ACTIVE,216.22,354.97,59.975,1475602204,"201051344000633","219011344069620",29.18,26.00,0,322.51,413.59,83.7,78.9,0.393,564568.6,564568.6,3651,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602207,1082932.00
10/04/2016 13:30,2,2.982,ACTIVE,216.45,355.28,59.970,1475602204,"201051344000469","219011344069620",28.69,25.00,0,321.91,412.08,86.7,81.8,0.402,567210.1,567210.1,3655,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602207,1082933.00
10/04/2016 13:30,2,3.006,ACTIVE,214.19,350.17,59.970,1475602204,"201051344000646","219011344069620",29.34,27.00,0,316.50,409.38,89.3,84.3,0.429,567360.2,567360.2,3643,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602208,1082934.00
10/04/2016 13:30,2,2.836,ACTIVE,213.51,354.97,59.959,1475602204,"274151322000052","219011344069620",28.65,30.80,0,329.43,396.15,82.3,77.5,0.318,833654.0,833654.0,3630,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602209,1082935.00
10/04/2016 13:30,2,3.191,ACTIVE,215.32,351.97,59.975,1475602204,"201051344000585","219011344069620",28.96,27.80,0,320.11,408.18,93.5,88.3,0.433,577617.8,577617.8,3649,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602210,1082936.00
10/04/2016 13:30,2,2.881,ACTIVE,214.19,348.96,59.975,1475602204,"201051344001230","219011344069620",29.68,25.50,0,318.30,410.58,86.7,81.7,0.407,570217.6,570217.6,3653,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602211,1082937.00
10/04/2016 13:30,2,2.898,ACTIVE,215.09,350.17,60.018,1475602204,"201051344000582","219011344069620",29.20,27.80,0,319.21,413.59,85.8,80.9,0.398,562973.1,562973.1,3641,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602212,1082938.00
10/04/2016 13:30,2,2.975,ACTIVE,214.19,348.96,59.986,1475602204,"201051344000955","219011344069620",29.28,27.00,0,317.40,408.18,88.2,83.2,0.415,577167.8,577167.8,3642,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602213,1082939.00
10/04/2016 13:30,2,1.881,ACTIVE,213.29,424.41,59.954,1475602204,"274151322000094","219011344069620",38.39,33.00,0,389.54,466.19,73.6,69.1,0.508,687047.4,687047.4,3702,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602214,1082940.00
10/04/2016 13:30,2,2.730,ACTIVE,216.00,352.57,59.975,1475602204,"201051344000579","219011344069620",29.56,26.30,0,326.72,412.38,81.7,76.9,0.376,581778.0,581778.0,3642,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602215,1082941.00
10/04/2016 13:30,2,2.869,ACTIVE,214.19,348.96,60.023,1475602204,"201051344000890","219011344069620",29.36,26.30,0,318.91,409.68,85.3,80.4,0.389,574397.3,574397.3,3644,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602216,1082942.00
10/04/2016 13:30,2,2.836,ACTIVE,214.64,350.17,59.970,1475602204,"201051344000438","219011344069620",29.38,26.80,0,318.91,410.58,84.4,79.5,0.398,575849.2,575849.2,3644,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602217,1082943.00
10/04/2016 13:30,2,2.834,ACTIVE,214.41,348.96,59.981,1475602204,"201051344000417","219011344069620",28.98,27.30,0,317.70,408.18,83.2,78.4,0.393,566684.8,566684.8,3653,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602218,1082944.00
10/04/2016 13:30,2,2.588,ACTIVE,213.06,349.86,59.996,1475602204,"274151322000083","219011344069620",28.45,31.30,0,328.82,396.45,74.6,70.0,0.530,826032.0,826032.0,3634,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602219,1082945.00
10/04/2016 13:30,2,2.719,ACTIVE,213.96,353.77,60.002,1475602204,"274151322000076","219011344069620",29.26,30.80,0,331.83,399.46,80.5,75.7,0.309,881961.0,881961.0,3641,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602220,1082946.00
10/04/2016 13:30,2,2.811,ACTIVE,215.54,351.07,59.981,1475602204,"201051344000868","219011344069620",28.84,25.80,0,321.01,412.68,82.2,77.4,0.376,565961.9,565961.9,3649,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602221,1082947.00
10/04/2016 13:30,2,2.729,ACTIVE,212.83,348.66,59.970,1475602204,"274151322000095","219011344069620",29.28,31.80,0,329.73,400.66,81.0,76.3,0.305,873059.9,873059.9,3644,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602221,1082948.00
10/04/2016 13:30,2,2.676,ACTIVE,216.00,360.69,59.981,1475602204,"201051344000988","219011344069620",18.91,25.30,0,325.22,395.55,51.2,47.5,0.424,542529.4,542529.4,3638,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602222,1082949.00
10/04/2016 13:30,2,2.771,ACTIVE,214.64,348.06,60.002,1475602204,"201051344001025","219011344069620",28.80,27.30,0,319.21,408.78,80.9,76.1,0.367,576141.0,576141.0,3641,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602223,1082950.00
10/04/2016 13:30,2,2.564,ACTIVE,215.77,364.29,59.970,1475602204,"201051344000458","219011344069620",28.98,26.50,0,319.51,411.78,75.3,70.8,0.641,573405.8,573405.8,3652,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602224,1082951.00
10/04/2016 13:30,2,2.582,ACTIVE,216.22,365.80,59.986,1475602204,"201051344000853","219011344069620",28.82,26.00,0,327.62,410.28,75.4,70.9,0.628,572677.3,572677.3,3658,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602225,1082952.00
10/04/2016 13:30,2,2.656,ACTIVE,214.41,349.26,59.959,1475602204,"201051344000685","219011344069620",29.20,25.50,0,318.30,409.98,78.6,73.9,0.380,575003.3,575003.3,3652,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602226,1082953.00
10/04/2016 13:30,2,2.641,ACTIVE,214.64,349.26,59.986,1475602204,"201051344000917","219011344069620",28.90,28.00,0,319.81,409.08,77.3,72.7,0.707,571906.1,571906.1,3644,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602227,1082954.00
10/04/2016 13:30,2,2.607,ACTIVE,214.19,353.17,59.986,1475602204,"201051344001145","219011344069620",29.24,26.00,0,320.11,410.58,77.2,72.6,0.597,577166.1,577166.1,3651,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602228,1082955.00
10/04/2016 13:30,2,2.623,ACTIVE,214.64,350.47,59.981,1475602204,"201051344000651","219011344069620",29.06,27.30,0,318.91,409.08,77.2,72.6,0.636,570357.6,570357.6,3641,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602229,1082956.00
10/04/2016 13:30,2,2.283,ACTIVE,212.38,347.76,59.981,1475602204,"274151322000088","219011344069620",27.75,30.00,0,330.03,393.75,64.2,60.0,0.429,794669.3,794669.3,3624,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602230,1082957.00
10/04/2016 13:30,2,1.545,ACTIVE,213.51,419.00,59.996,1475602204,"274151322000068","219011344069620",38.86,32.00,0,388.04,465.58,61.0,56.9,0.411,687621.4,687621.4,3701,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602231,1082958.00
10/04/2016 13:30,2,2.586,ACTIVE,213.74,360.08,59.959,1475602204,"201051344001135","219011344069620",28.84,28.00,0,318.00,407.87,75.5,71.0,0.619,566494.4,566494.4,3638,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602232,1082959.00
10/04/2016 13:30,2,2.396,ACTIVE,214.87,362.19,60.007,1475602204,"201051344000594","219011344069620",29.42,26.30,0,318.91,409.68,71.4,67.0,0.592,577873.7,577873.7,3647,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602233,1082960.00
10/04/2016 13:30,2,2.572,ACTIVE,214.19,360.38,59.970,1475602204,"201051344001203","219011344069620",28.67,27.00,0,318.61,409.38,74.7,70.2,0.628,574747.5,574747.5,3647,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602234,1082961.00
10/04/2016 13:30,2,2.223,ACTIVE,212.83,355.58,59.991,1475602204,"274151322000054","219011344069620",27.73,31.00,0,329.43,394.95,62.5,58.4,0.433,810937.6,810937.6,3621,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602235,1082962.00
10/04/2016 13:30,2,2.393,ACTIVE,215.09,358.88,59.981,1475602204,"201051344000867","219011344069620",28.88,26.50,0,322.81,412.38,70.0,65.7,0.566,565054.9,565054.9,3651,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602236,1082963.00
10/04/2016 13:30,2,2.445,ACTIVE,214.19,361.89,59.991,1475602204,"201051344001093","219011344069620",29.22,27.00,0,319.81,408.18,72.4,68.0,0.588,571211.0,571211.0,3652,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602237,1082964.00
10/04/2016 13:30,2,2.350,ACTIVE,215.32,363.39,59.986,1475602204,"201051344000900","219011344069620",29.04,25.30,0,320.41,411.78,69.1,64.7,0.566,581929.0,581929.0,3655,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602238,1082965.00
10/04/2016 13:30,2,2.332,ACTIVE,215.32,359.48,59.922,1475602204,"201051344000648","219011344069620",28.80,24.80,0,322.81,412.98,68.0,63.7,0.561,570457.4,570457.4,3644,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602239,1082966.00
10/04/2016 13:30,2,2.318,ACTIVE,215.32,360.08,59.986,1475602204,"201051344000569","219011344069620",29.16,26.00,0,320.41,411.18,68.5,64.2,0.548,581834.3,581834.3,3646,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602240,1082967.00
