ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 13:30,2,2.324,ACTIVE,215.32,361.89,59.991,1475602204,"201051344000983","219011344069620",29.30,26.30,0,321.91,411.78,69.0,64.7,0.579,574461.8,574461.8,3653,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602241,1082968.00
10/04/2016 13:30,2,2.318,ACTIVE,215.32,362.49,59.986,1475602204,"201051344001158","219011344069620",28.96,26.00,0,321.91,412.38,68.0,63.7,0.561,565844.2,565844.2,3648,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602242,1082969.00
10/04/2016 13:30,2,2.295,ACTIVE,215.54,362.49,59.996,1475602204,"201051344000576","219011344069620",28.96,24.80,0,319.81,412.38,67.3,63.1,0.544,573420.6,573420.6,3657,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602242,1082970.00
10/04/2016 13:30,2,2.123,ACTIVE,213.06,358.58,59.986,1475602204,"274151322000087","219011344069620",27.71,39.50,0,332.13,393.75,59.6,55.6,0.393,782890.3,782890.3,3662,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475602243,1082971.00
10/04/2016 13:45,2,8.242,ACTIVE,220.97,373.61,59.991,1475603103,"201051344000645","219011344069620",27.41,31.30,0,322.21,430.72,228.6,218.7,1.016,572932.8,572932.8,3654,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603104,1082972.00
10/04/2016 13:45,2,7.865,ACTIVE,215.09,366.40,59.986,1475603103,"274151322000085","219011344069620",25.29,37.50,0,330.63,406.07,201.2,192.3,0.769,810385.3,810385.3,3624,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603105,1082973.00
10/04/2016 13:45,2,8.264,ACTIVE,219.84,374.81,59.996,1475603103,"201051344000633","219011344069620",27.47,31.80,0,324.62,427.71,229.9,220.0,1.083,564607.4,564607.4,3652,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603106,1082974.00
10/04/2016 13:45,2,8.201,ACTIVE,221.42,374.51,59.965,1475603103,"201051344000469","219011344069620",27.57,30.50,0,322.81,432.22,228.9,219.0,1.056,567248.9,567248.9,3656,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603107,1082975.00
10/04/2016 13:45,2,7.662,ACTIVE,217.58,368.80,59.996,1475603103,"201051344000646","219011344069620",27.69,32.60,0,316.50,428.61,215.1,205.7,1.003,567397.5,567397.5,3644,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603108,1082976.00
10/04/2016 13:45,2,7.836,ACTIVE,215.32,355.58,59.996,1475603103,"274151322000052","219011344069620",27.41,40.40,0,329.73,407.27,217.4,207.9,0.849,833690.7,833690.7,3631,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603109,1082977.00
10/04/2016 13:45,2,7.682,ACTIVE,218.93,370.00,59.991,1475603103,"201051344000585","219011344069620",27.93,31.50,0,321.31,427.71,217.4,207.9,0.999,577655.6,577655.6,3650,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603110,1082978.00
10/04/2016 13:45,2,7.551,ACTIVE,217.35,367.30,59.996,1475603103,"201051344001230","219011344069620",28.13,30.30,0,318.00,423.20,215.0,205.6,1.008,570254.9,570254.9,3654,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603111,1082979.00
10/04/2016 13:45,2,7.602,ACTIVE,218.93,369.40,59.986,1475603103,"201051344000582","219011344069620",27.99,32.20,0,320.11,429.52,215.3,205.9,0.972,563010.4,563010.4,3642,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603112,1082980.00
10/04/2016 13:45,2,7.623,ACTIVE,217.58,366.10,59.991,1475603103,"201051344000955","219011344069620",27.99,32.40,0,319.21,426.81,216.0,206.6,1.021,577205.5,577205.5,3643,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603113,1082981.00
10/04/2016 13:45,2,5.322,ACTIVE,214.87,412.98,59.991,1475603103,"274151322000094","219011344069620",38.15,39.80,0,336.34,477.31,204.2,195.1,0.787,687081.8,687081.8,3703,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603114,1082982.00
10/04/2016 13:45,2,8.240,ACTIVE,221.42,373.61,59.996,1475603103,"201051344000579","219011344069620",28.15,31.30,0,322.51,434.93,234.7,224.6,1.078,581817.6,581817.6,3643,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603115,1082983.00
10/04/2016 13:45,2,7.771,ACTIVE,217.35,367.30,60.002,1475603103,"201051344000890","219011344069620",27.41,30.80,0,321.01,427.71,215.6,206.1,0.990,574435.1,574435.1,3645,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603115,1082984.00
10/04/2016 13:45,2,7.686,ACTIVE,218.26,367.90,59.996,1475603103,"201051344000438","219011344069620",27.97,31.30,0,317.70,428.91,217.8,208.2,1.003,575887.1,575887.1,3645,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603116,1082985.00
10/04/2016 13:45,2,7.535,ACTIVE,217.80,366.70,59.970,1475603103,"201051344000417","219011344069620",27.69,31.00,0,318.91,427.71,211.4,202.1,0.972,566721.9,566721.9,3654,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603117,1082986.00
10/04/2016 13:45,2,7.926,ACTIVE,214.64,366.70,59.991,1475603103,"274151322000083","219011344069620",27.04,40.40,0,334.24,407.87,216.9,207.4,0.862,826068.7,826068.7,3635,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603118,1082987.00
10/04/2016 13:45,2,8.355,ACTIVE,215.77,382.93,59.991,1475603103,"274151322000076","219011344069620",27.83,39.80,0,331.53,406.97,235.5,225.4,0.932,882000.6,882000.6,3642,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603119,1082988.00
10/04/2016 13:45,2,8.393,ACTIVE,219.84,369.10,59.970,1475603103,"201051344000868","219011344069620",27.02,31.00,0,322.21,430.72,229.6,219.7,1.034,566001.1,566001.1,3650,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603120,1082989.00
10/04/2016 13:45,2,8.428,ACTIVE,214.64,381.42,59.991,1475603103,"274151322000095","219011344069620",27.61,42.30,0,330.33,409.98,235.5,225.4,0.879,873099.3,873099.3,3645,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603121,1082990.00
10/04/2016 13:45,2,8.256,ACTIVE,221.42,367.60,59.986,1475603103,"201051344000988","219011344069620",18.01,29.80,0,336.94,412.68,150.8,143.6,0.685,542555.3,542555.3,3639,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603122,1082991.00
10/04/2016 13:45,2,7.758,ACTIVE,218.48,367.60,60.012,1475603103,"201051344001025","219011344069620",27.85,32.00,0,321.31,428.61,218.8,209.3,0.986,576179.3,576179.3,3642,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603123,1082992.00
10/04/2016 13:45,2,8.359,ACTIVE,221.19,373.61,59.996,1475603103,"201051344000458","219011344069620",27.57,32.80,0,336.94,435.83,233.3,223.2,1.083,573445.5,573445.5,3653,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603124,1082993.00
10/04/2016 13:45,2,8.295,ACTIVE,221.64,375.11,59.975,1475603103,"201051344000853","219011344069620",27.59,31.30,0,339.04,434.93,231.8,221.8,1.069,572716.9,572716.9,3659,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603125,1082994.00
10/04/2016 13:45,2,7.672,ACTIVE,217.13,364.29,60.023,1475603103,"201051344000685","219011344069620",28.29,29.80,0,318.61,425.91,219.7,210.1,1.039,575041.6,575041.6,3653,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603125,1082995.00
10/04/2016 13:45,2,7.705,ACTIVE,218.71,370.30,59.991,1475603103,"201051344000917","219011344069620",27.83,32.40,0,315.60,428.01,217.2,207.7,1.021,571944.1,571944.1,3645,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603126,1082996.00
10/04/2016 13:45,2,7.629,ACTIVE,217.35,366.10,60.002,1475603103,"201051344001145","219011344069620",28.37,30.80,0,315.90,427.11,219.0,209.5,0.999,577204.3,577204.3,3652,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603127,1082997.00
10/04/2016 13:45,2,7.781,ACTIVE,219.16,368.50,59.991,1475603103,"201051344000651","219011344069620",27.81,32.40,0,319.51,427.41,219.1,209.6,0.986,570396.1,570396.1,3642,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603128,1082998.00
10/04/2016 13:45,2,7.906,ACTIVE,214.64,378.42,59.991,1475603103,"274151322000088","219011344069620",25.72,38.20,0,334.54,407.27,205.9,196.8,0.778,794705.0,794705.0,3625,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603129,1082999.00
10/04/2016 13:45,2,5.385,ACTIVE,215.77,428.61,59.991,1475603103,"274151322000068","219011344069620",37.95,40.00,0,336.94,479.11,206.5,197.4,0.787,687656.6,687656.6,3702,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603130,1083000.00
10/04/2016 13:45,2,7.686,ACTIVE,218.48,368.50,59.991,1475603103,"201051344001135","219011344069620",27.93,32.80,0,336.04,427.71,217.4,207.9,0.999,566532.7,566532.7,3639,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603131,1083001.00
10/04/2016 13:45,2,8.369,ACTIVE,219.16,371.21,60.002,1475603103,"201051344000594","219011344069620",27.89,32.20,0,336.34,430.42,236.2,226.0,1.083,577914.0,577914.0,3648,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603132,1083002.00
10/04/2016 13:45,2,7.752,ACTIVE,218.93,367.00,59.996,1475603103,"201051344001203","219011344069620",27.93,31.30,0,336.94,428.91,219.2,209.7,1.025,574786.1,574786.1,3648,0,0,0,L,1122011218,0,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603133,1083003.00
10/04/2016 13:45,2,8.014,ACTIVE,215.09,369.10,60.002,1475603103,"274151322000054","219011344069620",25.58,39.80,0,333.93,408.18,207.4,198.2,0.804,810973.8,810973.8,3622,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603134,1083004.00
10/04/2016 13:45,2,8.357,ACTIVE,220.06,372.11,59.996,1475603103,"201051344000867","219011344069620",27.35,32.20,0,336.34,429.22,231.5,221.5,1.061,565094.8,565094.8,3652,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603135,1083005.00
10/04/2016 13:45,2,7.650,ACTIVE,218.71,369.70,60.002,1475603103,"201051344001093","219011344069620",27.79,31.30,0,336.64,428.91,215.2,205.8,0.981,571249.0,571249.0,3653,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603136,1083006.00
10/04/2016 13:45,2,8.371,ACTIVE,220.97,373.31,60.002,1475603103,"201051344000900","219011344069620",27.79,31.30,0,336.04,431.92,235.5,225.3,1.069,581969.4,581969.4,3656,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603136,1083007.00
10/04/2016 13:45,2,8.268,ACTIVE,220.74,372.41,59.996,1475603103,"201051344000648","219011344069620",27.67,30.80,0,335.44,432.22,231.7,221.7,1.047,570497.3,570497.3,3645,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603137,1083008.00
10/04/2016 13:45,2,8.354,ACTIVE,221.19,374.21,59.965,1475603103,"201051344000569","219011344069620",27.37,32.40,0,336.94,432.22,231.4,221.4,1.056,581874.3,581874.3,3647,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603138,1083009.00
10/04/2016 13:45,2,8.383,ACTIVE,221.42,374.81,59.991,1475603103,"201051344000983","219011344069620",27.51,32.40,0,335.14,433.42,233.5,223.5,1.083,574502.1,574502.1,3654,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603139,1083010.00
10/04/2016 13:45,2,8.320,ACTIVE,221.64,373.61,60.002,1475603103,"201051344001158","219011344069620",27.43,31.50,0,335.74,432.22,231.2,221.2,1.061,565884.2,565884.2,3649,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603140,1083011.00
10/04/2016 13:45,2,8.369,ACTIVE,221.19,373.61,60.002,1475603103,"201051344000576","219011344069620",27.47,31.30,0,337.54,432.82,232.7,222.7,1.069,573460.7,573460.7,3658,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603141,1083012.00
10/04/2016 13:45,2,7.867,ACTIVE,215.09,365.19,60.002,1475603103,"274151322000087","219011344069620",25.88,48.50,0,333.63,408.48,206.2,197.1,0.782,782926.3,782926.3,3663,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475603142,1083013.00
10/04/2016 14:00,2,8.891,ACTIVE,221.42,374.81,59.991,1475604004,"201051344000645","219011344069620",28.27,35.80,0,339.95,427.41,254.7,243.9,1.145,572984.7,572984.7,3655,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604005,1083014.00
10/04/2016 14:00,2,8.793,ACTIVE,215.77,356.18,59.991,1475604004,"274151322000085","219011344069620",24.53,43.80,0,335.44,401.26,218.4,208.9,0.804,810430.3,810430.3,3625,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604006,1083015.00
10/04/2016 14:00,2,8.781,ACTIVE,220.29,372.71,59.981,1475604004,"201051344000633","219011344069620",28.59,35.60,0,338.74,428.61,254.2,243.4,1.153,564659.5,564659.5,3653,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604007,1083016.00
10/04/2016 14:00,2,8.918,ACTIVE,222.10,376.01,59.996,1475604004,"201051344000469","219011344069620",28.19,34.50,0,338.74,432.22,254.8,244.0,1.193,567300.7,567300.7,3657,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604008,1083017.00
10/04/2016 14:00,2,8.496,ACTIVE,218.03,372.11,60.007,1475604004,"201051344000646","219011344069620",28.01,35.20,0,334.54,424.71,240.7,230.4,1.118,567446.3,567446.3,3645,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604009,1083018.00
10/04/2016 14:00,2,8.814,ACTIVE,215.54,360.69,60.002,1475604004,"274151322000052","219011344069620",27.08,46.80,0,334.54,406.67,241.7,231.3,0.937,833740.1,833740.1,3632,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604010,1083019.00
10/04/2016 14:00,2,8.691,ACTIVE,220.06,375.71,60.007,1475604004,"201051344000585","219011344069620",27.57,35.60,0,337.24,425.91,242.8,232.4,1.123,577704.9,577704.9,3651,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604010,1083020.00
10/04/2016 14:00,2,8.414,ACTIVE,218.03,369.10,60.007,1475604004,"201051344001230","219011344069620",27.89,32.80,0,334.54,420.80,237.8,227.6,1.100,570303.6,570303.6,3655,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604011,1083021.00
10/04/2016 14:00,2,8.463,ACTIVE,219.84,372.11,59.991,1475604004,"201051344000582","219011344069620",27.89,35.60,0,334.54,427.41,238.9,228.7,1.074,563059.2,563059.2,3643,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604012,1083022.00
10/04/2016 14:00,2,8.393,ACTIVE,218.26,371.51,60.007,1475604004,"201051344000955","219011344069620",28.15,35.60,0,334.84,422.30,239.2,228.9,1.114,577254.4,577254.4,3644,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604014,1083023.00
10/04/2016 14:00,2,5.811,ACTIVE,215.09,419.60,59.996,1475604004,"274151322000094","219011344069620",37.77,45.50,0,382.33,458.07,222.4,212.8,0.862,687128.2,687128.2,3704,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604015,1083024.00
10/04/2016 14:00,2,8.643,ACTIVE,222.10,377.52,60.007,1475604004,"201051344000579","219011344069620",29.10,35.40,0,339.65,432.22,254.6,243.8,1.180,581870.7,581870.7,3644,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604015,1083025.00
10/04/2016 14:00,2,8.322,ACTIVE,218.03,369.40,60.007,1475604004,"201051344000890","219011344069620",27.83,33.50,0,334.54,424.41,234.5,224.4,1.065,574484.0,574484.0,3646,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604016,1083026.00
10/04/2016 14:00,2,8.244,ACTIVE,218.93,370.60,60.007,1475604004,"201051344000438","219011344069620",28.21,35.40,0,335.44,426.51,235.5,225.4,1.096,575936.4,575936.4,3646,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604017,1083027.00
10/04/2016 14:00,2,8.193,ACTIVE,218.48,369.40,60.007,1475604004,"201051344000417","219011344069620",27.33,34.30,0,334.84,419.30,226.8,217.0,1.061,566769.9,566769.9,3655,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604018,1083028.00
10/04/2016 14:00,2,8.549,ACTIVE,214.87,384.73,60.002,1475604004,"274151322000083","219011344069620",26.62,46.80,0,333.63,405.77,230.1,220.2,0.906,826117.9,826117.9,3636,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604019,1083029.00
10/04/2016 14:00,2,9.072,ACTIVE,216.22,387.74,60.002,1475604004,"274151322000076","219011344069620",27.37,46.40,0,334.24,406.97,251.4,240.7,0.972,882053.9,882053.9,3643,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604020,1083030.00
10/04/2016 14:00,2,8.820,ACTIVE,220.06,372.41,59.986,1475604004,"201051344000868","219011344069620",27.39,35.80,0,338.14,428.31,244.5,234.1,1.096,566052.9,566052.9,3651,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604021,1083031.00
10/04/2016 14:00,2,8.797,ACTIVE,214.87,355.28,60.002,1475604004,"274151322000095","219011344069620",27.35,47.00,0,331.23,407.87,243.8,233.4,0.919,873152.4,873152.4,3646,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604022,1083032.00
10/04/2016 14:00,2,8.812,ACTIVE,221.64,367.30,59.996,1475604004,"201051344000988","219011344069620",17.91,33.50,0,340.25,406.07,159.9,152.4,0.738,542589.1,542589.1,3640,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604023,1083033.00
10/04/2016 14:00,2,8.229,ACTIVE,218.93,369.10,60.039,1475604004,"201051344001025","219011344069620",27.53,36.30,0,336.34,425.91,229.3,219.4,1.021,576228.6,576228.6,3643,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604024,1083034.00
10/04/2016 14:00,2,8.885,ACTIVE,221.64,373.91,60.002,1475604004,"201051344000458","219011344069620",27.51,36.50,0,340.25,432.22,247.4,236.9,1.123,573498.2,573498.2,3654,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604025,1083035.00
10/04/2016 14:00,2,8.680,ACTIVE,221.87,377.22,60.007,1475604004,"201051344000853","219011344069620",27.51,35.80,0,342.05,432.52,241.6,231.2,1.123,572769.3,572769.3,3660,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604026,1083036.00
10/04/2016 14:00,2,8.082,ACTIVE,217.35,369.40,60.007,1475604004,"201051344000685","219011344069620",27.95,33.80,0,334.84,422.60,228.6,218.8,1.069,575091.4,575091.4,3654,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604026,1083037.00
10/04/2016 14:00,2,7.865,ACTIVE,218.71,368.20,60.002,1475604004,"201051344000917","219011344069620",28.05,36.00,0,336.04,426.21,223.4,213.7,1.052,571993.2,571993.2,3646,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604027,1083038.00
10/04/2016 14:00,2,7.750,ACTIVE,217.58,365.49,60.028,1475604004,"201051344001145","219011344069620",28.03,33.50,0,335.14,424.41,219.7,210.1,0.999,577254.0,577254.0,3653,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604028,1083039.00
10/04/2016 14:00,2,7.371,ACTIVE,218.93,368.20,60.007,1475604004,"201051344000651","219011344069620",27.77,35.80,0,337.24,427.41,207.2,198.0,0.932,570445.5,570445.5,3643,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604029,1083040.00
10/04/2016 14:00,2,7.283,ACTIVE,214.64,357.08,60.002,1475604004,"274151322000088","219011344069620",25.07,43.20,0,335.14,401.56,184.7,176.4,0.698,794751.0,794751.0,3626,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604030,1083041.00
10/04/2016 14:00,2,4.787,ACTIVE,215.32,406.67,60.012,1475604004,"274151322000068","219011344069620",37.23,44.80,0,382.63,458.07,180.5,172.3,0.676,687703.2,687703.2,3703,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604031,1083042.00
10/04/2016 14:00,2,7.029,ACTIVE,218.26,366.10,60.007,1475604004,"201051344001135","219011344069620",27.73,36.50,0,335.74,425.91,197.4,188.6,0.906,566581.6,566581.6,3640,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604032,1083043.00
10/04/2016 14:00,2,7.420,ACTIVE,218.26,368.80,59.991,1475604004,"201051344000594","219011344069620",27.75,36.30,0,335.44,429.82,208.4,199.2,0.950,577967.1,577967.1,3649,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604033,1083044.00
10/04/2016 14:00,2,7.070,ACTIVE,218.48,366.40,60.002,1475604004,"201051344001203","219011344069620",27.33,35.40,0,337.24,427.41,195.7,186.9,0.910,574835.3,574835.3,3649,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604034,1083045.00
10/04/2016 14:00,2,7.189,ACTIVE,214.87,376.31,60.007,1475604004,"274151322000054","219011344069620",25.13,46.00,0,335.14,403.37,182.8,174.5,0.698,811020.1,811020.1,3623,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604035,1083046.00
10/04/2016 14:00,2,6.643,ACTIVE,218.71,365.19,59.986,1475604004,"201051344000867","219011344069620",27.55,37.30,0,338.74,428.01,185.3,176.9,0.835,565146.8,565146.8,3653,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604035,1083047.00
10/04/2016 14:00,2,5.994,ACTIVE,217.80,361.89,60.012,1475604004,"201051344001093","219011344069620",27.95,34.80,0,336.04,425.61,169.5,161.7,0.765,571297.2,571297.2,3654,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604036,1083048.00
10/04/2016 14:00,2,6.383,ACTIVE,218.93,366.70,60.018,1475604004,"201051344000900","219011344069620",27.65,35.40,0,339.04,430.12,178.8,170.7,0.809,582022.1,582022.1,3657,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604037,1083049.00
10/04/2016 14:00,2,6.422,ACTIVE,218.93,366.70,60.018,1475604004,"201051344000648","219011344069620",27.59,35.00,0,339.34,429.52,179.4,171.3,0.831,570549.3,570549.3,3646,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604038,1083050.00
10/04/2016 14:00,2,6.607,ACTIVE,219.39,366.70,60.018,1475604004,"201051344000569","219011344069620",27.35,35.60,0,338.44,430.12,183.1,174.8,0.853,581926.2,581926.2,3648,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604039,1083051.00
10/04/2016 14:00,2,6.594,ACTIVE,219.61,366.70,59.981,1475604004,"201051344000983","219011344069620",27.69,36.30,0,338.74,430.12,184.8,176.5,0.866,574554.4,574554.4,3655,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604040,1083052.00
10/04/2016 14:00,2,6.572,ACTIVE,219.61,366.10,60.007,1475604004,"201051344001158","219011344069620",27.21,35.20,0,339.04,431.62,181.2,172.9,0.835,565935.9,565935.9,3650,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604041,1083053.00
10/04/2016 14:00,2,6.357,ACTIVE,219.39,367.60,60.007,1475604004,"201051344000576","219011344069620",27.57,35.00,0,339.34,433.72,177.7,169.6,0.826,573512.6,573512.6,3659,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604042,1083054.00
10/04/2016 14:00,2,6.617,ACTIVE,214.64,365.49,60.012,1475604004,"274151322000087","219011344069620",25.23,54.50,0,335.44,400.66,169.0,161.2,0.636,782972.0,782972.0,3664,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604043,1083055.00
10/04/2016 14:15,2,4.121,ACTIVE,217.13,356.48,59.991,1475604903,"201051344000645","219011344069620",27.08,39.50,0,339.95,431.32,113.0,107.2,0.526,573038.6,573038.6,3656,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604904,1083056.00
10/04/2016 14:15,2,4.594,ACTIVE,213.96,347.46,59.949,1475604903,"274151322000085","219011344069620",24.83,46.60,0,335.74,399.76,115.6,109.6,0.442,810476.1,810476.1,3626,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604905,1083057.00
10/04/2016 14:15,2,4.488,ACTIVE,216.90,359.48,59.959,1475604903,"201051344000633","219011344069620",27.51,38.80,0,339.04,428.31,125.1,118.8,0.601,564713.8,564713.8,3654,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604906,1083058.00
10/04/2016 14:15,2,4.494,ACTIVE,217.58,359.18,59.959,1475604903,"201051344000469","219011344069620",27.27,36.30,0,339.04,431.62,124.1,117.8,0.601,567354.6,567354.6,3658,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604907,1083059.00
10/04/2016 14:15,2,4.678,ACTIVE,215.09,355.88,59.949,1475604903,"201051344000646","219011344069620",27.73,36.00,0,333.93,424.41,131.4,124.9,0.623,567496.7,567496.7,3646,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604908,1083060.00
10/04/2016 14:15,2,5.377,ACTIVE,214.19,362.79,59.981,1475604903,"274151322000052","219011344069620",27.67,48.50,0,333.93,405.77,150.7,143.5,0.583,833791.0,833791.0,3633,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604909,1083061.00
10/04/2016 14:15,2,4.508,ACTIVE,216.00,355.88,59.970,1475604903,"201051344000585","219011344069620",27.79,37.30,0,337.54,424.41,126.8,120.4,0.583,577755.9,577755.9,3652,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604910,1083062.00
10/04/2016 14:15,2,4.441,ACTIVE,214.87,353.77,59.917,1475604903,"201051344001230","219011344069620",27.97,34.50,0,333.93,419.60,125.7,119.4,0.597,570353.9,570353.9,3656,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604910,1083063.00
10/04/2016 14:15,2,4.287,ACTIVE,216.00,356.18,59.965,1475604903,"201051344000582","219011344069620",27.85,38.40,0,336.64,426.21,120.9,114.8,0.557,563109.6,563109.6,3644,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604911,1083064.00
10/04/2016 14:15,2,4.447,ACTIVE,214.87,354.97,59.954,1475604903,"201051344000955","219011344069620",27.99,38.00,0,335.74,419.00,126.0,119.6,0.610,577304.9,577304.9,3645,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604912,1083065.00
10/04/2016 14:15,2,3.188,ACTIVE,213.96,424.41,59.954,1475604903,"274151322000094","219011344069620",38.15,46.60,0,382.33,456.57,123.3,117.1,0.477,687175.8,687175.8,3705,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604913,1083066.00
10/04/2016 14:15,2,4.449,ACTIVE,217.35,358.88,59.949,1475604903,"201051344000579","219011344069620",28.07,36.80,0,340.25,432.52,126.5,120.2,0.597,581925.7,581925.7,3645,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604914,1083067.00
10/04/2016 14:15,2,4.363,ACTIVE,214.87,354.07,59.944,1475604903,"201051344000890","219011344069620",27.85,35.20,0,333.93,421.70,123.1,116.9,0.570,574534.3,574534.3,3647,0,0,0,L,1122011218,0,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604915,1083068.00
10/04/2016 14:15,2,4.350,ACTIVE,215.54,355.28,59.954,1475604903,"201051344000438","219011344069620",28.29,37.30,0,336.34,426.51,124.6,118.3,0.597,575987.0,575987.0,3647,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604916,1083069.00
10/04/2016 14:15,2,4.357,ACTIVE,215.32,354.07,59.949,1475604903,"201051344000417","219011344069620",27.57,36.00,0,335.44,419.00,121.6,115.5,0.583,566819.0,566819.0,3656,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604917,1083070.00
10/04/2016 14:15,2,4.566,ACTIVE,213.51,364.29,59.959,1475604903,"274151322000083","219011344069620",27.29,49.00,0,333.63,405.17,126.1,119.8,0.504,826168.1,826168.1,3637,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604918,1083071.00
10/04/2016 14:15,2,4.332,ACTIVE,214.19,353.77,59.954,1475604903,"274151322000076","219011344069620",27.91,48.50,0,334.24,407.57,122.2,116.0,0.477,882108.3,882108.3,3644,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604919,1083072.00
10/04/2016 14:15,2,4.016,ACTIVE,216.00,354.97,59.954,1475604903,"201051344000868","219011344069620",27.23,37.00,0,338.74,427.71,110.8,105.0,0.517,566106.1,566106.1,3652,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604919,1083073.00
10/04/2016 14:15,2,3.580,ACTIVE,213.06,355.88,59.959,1475604903,"274151322000095","219011344069620",27.75,49.80,0,333.93,408.48,100.5,95.1,0.380,873206.6,873206.6,3647,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604920,1083074.00
10/04/2016 14:15,2,3.770,ACTIVE,216.67,360.69,59.949,1475604903,"201051344000988","219011344069620",17.87,35.60,0,322.81,407.27,68.2,63.9,0.583,542623.7,542623.7,3641,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604921,1083075.00
10/04/2016 14:15,2,3.162,ACTIVE,214.19,348.96,59.944,1475604903,"201051344001025","219011344069620",27.83,38.00,0,337.24,425.01,89.1,84.0,0.402,576279.1,576279.1,3644,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604922,1083076.00
10/04/2016 14:15,2,3.230,ACTIVE,216.00,354.07,59.959,1475604903,"201051344000458","219011344069620",27.71,39.30,0,340.55,431.92,90.7,85.6,0.438,573552.4,573552.4,3655,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604923,1083077.00
10/04/2016 14:15,2,3.256,ACTIVE,216.45,353.17,59.954,1475604903,"201051344000853","219011344069620",27.29,38.20,0,341.45,432.52,90.0,85.0,0.420,572822.8,572822.8,3661,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604924,1083078.00
10/04/2016 14:15,2,2.951,ACTIVE,213.74,349.26,59.954,1475604903,"201051344000685","219011344069620",27.95,35.20,0,334.84,421.10,83.5,78.7,0.411,575142.1,575142.1,3655,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604925,1083079.00
10/04/2016 14:15,2,2.992,ACTIVE,214.41,349.56,59.986,1475604903,"201051344000917","219011344069620",27.75,38.80,0,336.64,424.71,84.1,79.3,0.398,572043.3,572043.3,3647,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604926,1083080.00
10/04/2016 14:15,2,3.066,ACTIVE,213.96,349.56,59.959,1475604903,"201051344001145","219011344069620",27.61,35.20,0,334.84,424.11,85.8,80.9,0.398,577304.6,577304.6,3654,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604927,1083081.00
10/04/2016 14:15,2,3.121,ACTIVE,214.87,350.47,59.965,1475604903,"201051344000651","219011344069620",27.67,38.20,0,338.14,424.41,87.5,82.5,0.407,570495.9,570495.9,3644,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604928,1083082.00
10/04/2016 14:15,2,3.172,ACTIVE,213.06,345.06,59.954,1475604903,"274151322000088","219011344069620",25.25,46.20,0,335.14,401.86,81.1,76.4,0.309,794797.1,794797.1,3627,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604929,1083083.00
10/04/2016 14:15,2,2.104,ACTIVE,213.96,402.77,59.949,1475604903,"274151322000068","219011344069620",37.53,46.40,0,384.43,458.37,80.3,75.6,0.301,687750.5,687750.5,3704,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604930,1083084.00
10/04/2016 14:15,2,3.020,ACTIVE,213.96,348.36,59.970,1475604903,"201051344001135","219011344069620",27.65,38.40,0,335.74,424.11,84.5,79.7,0.393,566631.5,566631.5,3641,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604931,1083085.00
10/04/2016 14:15,2,3.219,ACTIVE,215.32,353.17,59.959,1475604903,"201051344000594","219011344069620",28.21,38.00,0,335.44,428.91,92.0,86.8,0.415,578021.4,578021.4,3650,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604932,1083086.00
10/04/2016 14:15,2,3.051,ACTIVE,214.64,349.86,59.965,1475604903,"201051344001203","219011344069620",27.55,36.80,0,338.74,425.31,85.1,80.2,0.407,574885.4,574885.4,3650,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604932,1083087.00
10/04/2016 14:15,2,3.164,ACTIVE,213.29,348.36,59.986,1475604903,"274151322000054","219011344069620",25.47,47.80,0,335.14,403.07,81.7,76.9,0.309,811066.4,811066.4,3624,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604934,1083088.00
10/04/2016 14:15,2,3.494,ACTIVE,216.00,353.47,59.928,1475604903,"201051344000867","219011344069620",27.53,39.30,0,338.44,427.41,97.4,92.1,0.451,565199.8,565199.8,3654,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604935,1083089.00
10/04/2016 14:15,2,3.164,ACTIVE,214.64,350.77,59.975,1475604903,"201051344001093","219011344069620",28.45,36.30,0,336.94,424.41,91.2,86.1,0.429,571346.2,571346.2,3655,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604936,1083090.00
10/04/2016 14:15,2,3.830,ACTIVE,216.45,356.18,59.959,1475604903,"201051344000900","219011344069620",27.81,37.50,0,339.34,430.72,108.0,102.3,0.508,582076.0,582076.0,3658,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604937,1083091.00
10/04/2016 14:15,2,4.195,ACTIVE,216.90,357.38,59.991,1475604903,"201051344000648","219011344069620",27.15,37.50,0,339.34,431.62,115.5,109.5,0.552,570602.3,570602.3,3647,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604938,1083092.00
10/04/2016 14:15,2,4.736,ACTIVE,217.58,359.48,59.954,1475604903,"201051344000569","219011344069620",26.78,38.20,0,339.04,431.92,128.9,122.5,0.623,581979.1,581979.1,3649,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604938,1083093.00
10/04/2016 14:15,2,5.295,ACTIVE,218.26,361.29,59.970,1475604903,"201051344000983","219011344069620",27.37,39.00,0,339.04,431.92,146.9,139.9,0.698,574607.8,574607.8,3656,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604939,1083094.00
10/04/2016 14:15,2,5.109,ACTIVE,218.26,360.99,59.954,1475604903,"201051344001158","219011344069620",27.97,36.80,0,339.95,432.22,144.7,137.7,0.681,565988.7,565988.7,3651,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604940,1083095.00
10/04/2016 14:15,2,4.480,ACTIVE,217.58,359.18,59.959,1475604903,"201051344000576","219011344069620",27.71,37.80,0,339.65,433.12,125.5,119.2,0.579,573565.4,573565.4,3660,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604941,1083096.00
10/04/2016 14:15,2,3.482,ACTIVE,213.29,357.98,59.965,1475604903,"274151322000087","219011344069620",25.56,57.00,0,330.33,400.36,90.0,84.9,0.327,783017.6,783017.6,3665,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475604942,1083097.00
10/04/2016 14:30,2,8.799,ACTIVE,221.19,375.71,59.965,1475605803,"201051344000645","219011344069620",27.85,38.00,0,319.21,427.71,248.2,237.6,1.114,573067.8,573067.8,3657,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605804,1083098.00
10/04/2016 14:30,2,8.230,ACTIVE,215.32,360.38,59.991,1475605803,"274151322000085","219011344069620",26.02,45.00,0,330.33,405.17,216.6,207.2,0.822,810501.9,810501.9,3627,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605805,1083099.00
10/04/2016 14:30,2,8.719,ACTIVE,220.06,376.62,59.991,1475605803,"201051344000633","219011344069620",28.33,36.00,0,318.91,428.01,250.0,239.4,1.145,564743.3,564743.3,3655,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605806,1083100.00
10/04/2016 14:30,2,8.719,ACTIVE,221.64,376.31,59.991,1475605803,"201051344000469","219011344069620",28.17,34.50,0,318.30,430.12,248.8,238.2,1.140,567383.9,567383.9,3659,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605807,1083101.00
10/04/2016 14:30,2,8.221,ACTIVE,218.03,369.70,59.986,1475605803,"201051344000646","219011344069620",28.23,34.00,0,315.60,429.22,235.1,224.9,1.078,567524.8,567524.8,3647,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605808,1083102.00
10/04/2016 14:30,2,8.408,ACTIVE,215.54,359.18,59.981,1475605803,"274151322000052","219011344069620",27.69,46.80,0,328.52,406.97,235.7,225.5,0.906,833819.5,833819.5,3634,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605809,1083103.00
10/04/2016 14:30,2,8.238,ACTIVE,219.16,372.71,59.991,1475605803,"201051344000585","219011344069620",28.53,35.00,0,319.51,428.01,237.9,227.7,1.100,577784.5,577784.5,3653,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605810,1083104.00
10/04/2016 14:30,2,8.088,ACTIVE,217.35,368.80,60.007,1475605803,"201051344001230","219011344069620",28.61,32.40,0,317.10,423.50,234.4,224.3,1.078,570381.9,570381.9,3657,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605811,1083105.00
10/04/2016 14:30,2,8.137,ACTIVE,219.39,371.21,59.965,1475605803,"201051344000582","219011344069620",28.43,36.80,0,317.40,429.52,234.3,224.3,1.056,563137.6,563137.6,3645,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605812,1083106.00
10/04/2016 14:30,2,8.094,ACTIVE,218.03,370.00,59.991,1475605803,"201051344000955","219011344069620",28.65,35.80,0,317.70,426.51,234.5,224.4,1.105,577333.3,577333.3,3646,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605812,1083107.00
10/04/2016 14:30,2,5.578,ACTIVE,215.09,422.30,59.986,1475605803,"274151322000094","219011344069620",39.16,45.30,0,383.53,471.60,221.6,211.9,0.840,687202.0,687202.0,3706,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605813,1083108.00
10/04/2016 14:30,2,8.723,ACTIVE,221.87,376.01,60.018,1475605803,"201051344000579","219011344069620",28.53,34.80,0,322.81,431.62,252.0,241.3,1.171,581956.0,581956.0,3646,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605814,1083109.00
