ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 14:30,2,8.188,ACTIVE,217.80,371.21,60.023,1475605803,"201051344000890","219011344069620",28.21,34.00,0,318.91,427.41,233.8,223.7,1.039,574562.6,574562.6,3648,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605815,1083110.00
10/04/2016 14:30,2,8.064,ACTIVE,218.71,370.90,59.986,1475605803,"201051344000438","219011344069620",28.80,35.40,0,317.40,428.61,235.2,225.1,1.092,576015.5,576015.5,3648,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605816,1083111.00
10/04/2016 14:30,2,7.971,ACTIVE,218.03,368.20,59.991,1475605803,"201051344000417","219011344069620",28.47,35.00,0,316.50,427.41,229.7,219.7,1.074,566847.0,566847.0,3657,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605817,1083112.00
10/04/2016 14:30,2,8.332,ACTIVE,214.64,376.92,59.996,1475605803,"274151322000083","219011344069620",27.59,48.30,0,328.52,407.27,232.7,222.7,0.924,826196.6,826196.6,3638,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605818,1083113.00
10/04/2016 14:30,2,8.865,ACTIVE,216.22,381.73,59.996,1475605803,"274151322000076","219011344069620",28.13,47.50,0,329.13,406.97,252.6,241.8,0.986,882138.8,882138.8,3645,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605819,1083114.00
10/04/2016 14:30,2,8.777,ACTIVE,219.84,372.11,60.018,1475605803,"201051344000868","219011344069620",27.65,35.20,0,318.91,428.31,245.9,235.4,1.083,566135.9,566135.9,3653,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605820,1083115.00
10/04/2016 14:30,2,8.824,ACTIVE,214.87,379.92,59.970,1475605803,"274151322000095","219011344069620",28.25,49.30,0,329.43,409.08,252.2,241.5,0.959,873236.9,873236.9,3648,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605821,1083116.00
10/04/2016 14:30,2,8.717,ACTIVE,221.64,367.30,59.996,1475605803,"201051344000988","219011344069620",18.27,33.50,0,318.91,409.08,161.3,153.8,0.742,542643.5,542643.5,3642,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605821,1083117.00
10/04/2016 14:30,2,8.244,ACTIVE,218.93,368.50,59.991,1475605803,"201051344001025","219011344069620",28.19,36.00,0,318.30,428.01,235.3,225.2,1.052,576307.9,576307.9,3645,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605822,1083118.00
10/04/2016 14:30,2,8.664,ACTIVE,221.42,375.41,59.996,1475605803,"201051344000458","219011344069620",28.37,37.80,0,320.41,430.42,248.6,238.0,1.158,573582.7,573582.7,3656,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605823,1083119.00
10/04/2016 14:30,2,8.709,ACTIVE,221.87,375.71,59.996,1475605803,"201051344000853","219011344069620",28.03,35.80,0,321.01,431.92,247.2,236.7,1.136,572853.0,572853.0,3662,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605824,1083120.00
10/04/2016 14:30,2,8.125,ACTIVE,217.35,369.10,60.007,1475605803,"201051344000685","219011344069620",28.63,33.00,0,316.20,427.11,235.3,225.2,1.118,575171.0,575171.0,3656,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605825,1083121.00
10/04/2016 14:30,2,7.982,ACTIVE,218.93,370.30,59.996,1475605803,"201051344000917","219011344069620",28.82,36.30,0,317.10,429.82,232.9,222.9,1.096,572072.0,572072.0,3648,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605826,1083122.00
10/04/2016 14:30,2,8.039,ACTIVE,217.58,369.40,60.002,1475605803,"201051344001145","219011344069620",28.82,33.30,0,319.51,427.41,234.6,224.5,1.069,577333.5,577333.5,3655,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605827,1083123.00
10/04/2016 14:30,2,8.102,ACTIVE,219.16,369.10,59.991,1475605803,"201051344000651","219011344069620",28.51,36.80,0,318.30,428.31,233.6,223.6,1.056,570524.8,570524.8,3645,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605828,1083124.00
10/04/2016 14:30,2,8.174,ACTIVE,214.87,367.00,59.986,1475605803,"274151322000088","219011344069620",26.34,44.80,0,329.13,406.37,217.9,208.4,0.813,794824.1,794824.1,3628,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605829,1083125.00
10/04/2016 14:30,2,5.631,ACTIVE,216.00,419.60,59.996,1475605803,"274151322000068","219011344069620",38.39,45.50,0,381.12,474.60,219.3,209.7,0.857,687777.4,687777.4,3705,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605830,1083126.00
10/04/2016 14:30,2,8.043,ACTIVE,218.71,369.40,59.996,1475605803,"201051344001135","219011344069620",28.35,37.50,0,318.91,428.31,231.1,221.1,1.069,566660.5,566660.5,3642,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605830,1083127.00
10/04/2016 14:30,2,8.654,ACTIVE,219.16,373.01,59.986,1475605803,"201051344000594","219011344069620",28.43,36.00,0,318.61,428.61,249.1,238.5,1.131,578052.3,578052.3,3651,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605831,1083128.00
10/04/2016 14:30,2,8.121,ACTIVE,219.16,371.21,60.028,1475605803,"201051344001203","219011344069620",28.23,35.60,0,318.00,428.61,232.1,222.1,1.078,574914.5,574914.5,3651,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605832,1083129.00
10/04/2016 14:30,2,8.252,ACTIVE,215.09,364.29,59.986,1475605803,"274151322000054","219011344069620",26.16,47.50,0,328.52,407.27,218.4,208.9,0.826,811093.8,811093.8,3625,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605834,1083130.00
10/04/2016 14:30,2,8.596,ACTIVE,220.06,373.61,59.996,1475605803,"201051344000867","219011344069620",28.07,37.30,0,320.41,427.41,244.3,233.9,1.105,565230.4,565230.4,3655,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605834,1083131.00
10/04/2016 14:30,2,7.861,ACTIVE,218.93,368.50,59.996,1475605803,"201051344001093","219011344069620",28.59,34.00,0,318.00,428.01,227.6,217.7,1.039,571374.8,571374.8,3656,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605835,1083132.00
10/04/2016 14:30,2,8.707,ACTIVE,220.74,372.71,59.970,1475605803,"201051344000900","219011344069620",28.11,36.30,0,322.51,427.71,247.8,237.3,1.078,582106.8,582106.8,3659,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605836,1083133.00
10/04/2016 14:30,2,8.545,ACTIVE,220.74,376.01,60.018,1475605803,"201051344000648","219011344069620",28.13,36.80,0,319.51,428.91,243.4,233.0,1.114,570632.8,570632.8,3648,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605837,1083134.00
10/04/2016 14:30,2,8.559,ACTIVE,221.19,374.51,59.986,1475605803,"201051344000569","219011344069620",28.01,36.50,0,320.11,429.52,242.8,232.4,1.127,582009.7,582009.7,3650,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605838,1083135.00
10/04/2016 14:30,2,8.611,ACTIVE,221.42,375.71,59.981,1475605803,"201051344000983","219011344069620",28.13,37.00,0,320.11,428.31,245.2,234.7,1.158,574638.7,574638.7,3657,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605839,1083136.00
10/04/2016 14:30,2,8.561,ACTIVE,221.64,375.11,59.996,1475605803,"201051344001158","219011344069620",28.07,35.20,0,318.91,430.42,243.2,232.9,1.105,566019.3,566019.3,3652,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605840,1083137.00
10/04/2016 14:30,2,8.574,ACTIVE,221.19,373.91,60.023,1475605803,"201051344000576","219011344069620",28.01,36.00,0,320.11,431.92,243.1,232.7,1.100,573595.9,573595.9,3661,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605841,1083138.00
10/04/2016 14:30,2,8.143,ACTIVE,215.09,366.70,59.991,1475605803,"274151322000087","219011344069620",26.30,56.30,0,329.73,405.77,216.8,207.3,0.831,783044.9,783044.9,3666,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475605842,1083139.00
10/04/2016 14:45,2,2.625,ACTIVE,215.32,363.09,59.959,1475606703,"201051344000645","219011344069620",28.39,35.20,0,321.01,425.31,75.4,70.9,0.605,573097.7,573097.7,3658,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606704,1083140.00
10/04/2016 14:45,2,2.393,ACTIVE,213.06,357.38,59.938,1475606703,"274151322000085","219011344069620",27.10,40.80,0,330.33,400.06,65.6,61.4,0.451,810528.4,810528.4,3628,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606705,1083141.00
10/04/2016 14:45,2,2.643,ACTIVE,214.87,362.49,59.954,1475606703,"201051344000633","219011344069620",28.55,33.80,0,323.72,426.21,76.4,71.8,0.654,564773.4,564773.4,3656,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606706,1083142.00
10/04/2016 14:45,2,2.621,ACTIVE,215.09,364.59,59.965,1475606703,"201051344000469","219011344069620",28.71,31.30,0,318.00,425.91,76.3,71.7,0.645,567413.9,567413.9,3660,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606707,1083143.00
10/04/2016 14:45,2,2.650,ACTIVE,213.29,361.59,60.007,1475606703,"201051344000646","219011344069620",28.84,32.00,0,318.30,420.80,77.4,72.8,0.663,567554.2,567554.2,3648,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606707,1083144.00
10/04/2016 14:45,2,2.502,ACTIVE,212.38,359.78,59.944,1475606703,"274151322000052","219011344069620",28.37,41.30,0,330.33,403.37,71.9,67.4,0.491,833848.2,833848.2,3635,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606708,1083145.00
10/04/2016 14:45,2,2.713,ACTIVE,214.19,351.37,59.970,1475606703,"201051344000585","219011344069620",28.96,33.30,0,336.04,422.60,79.6,74.9,0.367,577814.3,577814.3,3654,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606709,1083146.00
10/04/2016 14:45,2,2.604,ACTIVE,213.29,359.48,59.991,1475606703,"201051344001230","219011344069620",29.02,29.80,0,318.61,417.49,76.6,72.0,0.650,570410.9,570410.9,3658,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606710,1083147.00
10/04/2016 14:45,2,2.623,ACTIVE,214.19,361.59,60.012,1475606703,"201051344000582","219011344069620",28.88,33.80,0,317.10,423.50,76.7,72.1,0.636,563166.6,563166.6,3646,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606711,1083148.00
10/04/2016 14:45,2,2.631,ACTIVE,213.29,361.59,59.944,1475606703,"201051344000955","219011344069620",29.32,33.30,0,317.70,417.49,78.1,73.5,0.663,577362.6,577362.6,3647,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606712,1083149.00
10/04/2016 14:45,2,1.676,ACTIVE,212.83,409.68,59.965,1475606703,"274151322000094","219011344069620",38.13,39.80,0,338.44,462.88,64.3,60.1,0.442,687228.1,687228.1,3707,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606713,1083150.00
10/04/2016 14:45,2,2.658,ACTIVE,215.09,362.49,59.917,1475606703,"201051344000579","219011344069620",29.24,31.80,0,321.31,429.22,78.7,74.0,0.667,581986.4,581986.4,3647,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606714,1083151.00
10/04/2016 14:45,2,2.678,ACTIVE,213.74,361.89,59.965,1475606703,"201051344000890","219011344069620",28.86,31.30,0,318.30,417.19,78.3,73.7,0.641,574591.7,574591.7,3649,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606715,1083152.00
10/04/2016 14:45,2,2.656,ACTIVE,213.74,362.19,59.991,1475606703,"201051344000438","219011344069620",29.06,32.60,0,317.70,422.90,78.2,73.5,0.667,576044.7,576044.7,3649,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606716,1083153.00
10/04/2016 14:45,2,2.650,ACTIVE,213.74,360.99,59.959,1475606703,"201051344000417","219011344069620",28.75,32.20,0,317.40,415.99,77.2,72.6,0.658,566875.6,566875.6,3658,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606717,1083154.00
10/04/2016 14:45,2,2.484,ACTIVE,212.61,360.69,59.928,1475606703,"274151322000083","219011344069620",28.37,41.80,0,329.43,403.07,71.4,67.0,0.504,826224.7,826224.7,3639,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606718,1083155.00
10/04/2016 14:45,2,2.645,ACTIVE,213.51,368.20,59.986,1475606703,"274151322000076","219011344069620",28.96,41.80,0,330.33,406.67,77.5,72.9,0.552,882169.3,882169.3,3646,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606719,1083156.00
10/04/2016 14:45,2,2.664,ACTIVE,214.64,362.19,60.018,1475606703,"201051344000868","219011344069620",28.47,32.60,0,319.21,426.21,76.8,72.2,0.628,566165.2,566165.2,3654,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606720,1083157.00
10/04/2016 14:45,2,2.605,ACTIVE,212.61,357.08,59.965,1475606703,"274151322000095","219011344069620",28.94,41.80,0,330.63,406.97,76.3,71.8,0.517,873267.0,873267.0,3649,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606721,1083158.00
10/04/2016 14:45,2,2.682,ACTIVE,215.09,358.58,59.938,1475606703,"201051344000988","219011344069620",18.61,30.80,0,319.81,401.86,50.6,46.9,0.420,542662.5,542662.5,3643,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606722,1083159.00
10/04/2016 14:45,2,2.719,ACTIVE,213.74,361.59,59.944,1475606703,"201051344001025","219011344069620",28.75,33.80,0,318.30,421.40,79.2,74.5,0.654,576337.0,576337.0,3646,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606722,1083160.00
10/04/2016 14:45,2,2.643,ACTIVE,215.32,362.79,59.965,1475606703,"201051344000458","219011344069620",28.86,34.80,0,320.71,426.81,77.3,72.7,0.654,573612.3,573612.3,3657,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606724,1083161.00
10/04/2016 14:45,2,2.646,ACTIVE,215.54,364.59,59.944,1475606703,"201051344000853","219011344069620",28.78,32.80,0,327.32,428.91,77.1,72.5,0.650,572882.2,572882.2,3663,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606724,1083162.00
10/04/2016 14:45,2,2.670,ACTIVE,213.74,361.89,59.959,1475606703,"201051344000685","219011344069620",28.90,31.00,0,318.61,417.19,78.2,73.6,0.685,575199.9,575199.9,3657,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606725,1083163.00
10/04/2016 14:45,2,2.666,ACTIVE,213.96,362.49,59.901,1475606703,"201051344000917","219011344069620",28.73,33.80,0,320.41,421.70,77.5,72.9,0.658,572100.6,572100.6,3649,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606726,1083164.00
10/04/2016 14:45,2,2.660,ACTIVE,213.74,360.99,60.023,1475606703,"201051344001145","219011344069620",29.02,30.30,0,321.01,418.39,78.2,73.5,0.650,577362.3,577362.3,3656,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606727,1083165.00
10/04/2016 14:45,2,2.713,ACTIVE,214.19,363.69,60.002,1475606703,"201051344000651","219011344069620",28.57,34.50,0,317.70,422.00,78.5,73.9,0.654,570553.5,570553.5,3646,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606728,1083166.00
10/04/2016 14:45,2,2.457,ACTIVE,212.61,348.96,59.965,1475606703,"274151322000088","219011344069620",27.27,40.00,0,329.43,399.46,67.8,63.6,0.451,794850.0,794850.0,3629,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606729,1083167.00
10/04/2016 14:45,2,1.660,ACTIVE,213.74,422.00,59.959,1475606703,"274151322000068","219011344069620",38.82,40.20,0,387.14,466.19,66.1,61.9,0.460,687803.1,687803.1,3706,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606730,1083168.00
10/04/2016 14:45,2,2.713,ACTIVE,213.74,360.69,59.965,1475606703,"201051344001135","219011344069620",28.77,34.80,0,319.21,421.10,79.0,74.3,0.658,566689.1,566689.1,3643,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606731,1083169.00
10/04/2016 14:45,2,2.674,ACTIVE,214.19,363.69,59.959,1475606703,"201051344000594","219011344069620",29.02,32.80,0,320.11,428.01,78.6,73.9,0.654,578081.8,578081.8,3652,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606732,1083170.00
10/04/2016 14:45,2,2.686,ACTIVE,214.19,364.29,59.965,1475606703,"201051344001203","219011344069620",29.04,32.80,0,320.11,422.60,79.1,74.4,0.685,574943.0,574943.0,3652,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606733,1083171.00
10/04/2016 14:45,2,2.490,ACTIVE,212.61,354.67,59.965,1475606703,"274151322000054","219011344069620",27.25,41.50,0,328.22,400.36,68.7,64.4,0.477,811119.8,811119.8,3626,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606734,1083172.00
10/04/2016 14:45,2,2.646,ACTIVE,214.87,361.29,59.970,1475606703,"201051344000867","219011344069620",29.02,34.80,0,322.51,426.51,77.9,73.2,0.641,565259.3,565259.3,3656,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606735,1083173.00
10/04/2016 14:45,2,2.631,ACTIVE,214.41,362.49,59.970,1475606703,"201051344001093","219011344069620",28.84,31.80,0,319.21,421.10,76.9,72.3,0.636,571402.5,571402.5,3657,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606735,1083174.00
10/04/2016 14:45,2,2.664,ACTIVE,215.09,362.49,59.970,1475606703,"201051344000900","219011344069620",28.90,33.00,0,323.41,426.21,78.0,73.4,0.623,582135.8,582135.8,3660,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606736,1083175.00
10/04/2016 14:45,2,2.643,ACTIVE,215.54,363.69,59.970,1475606703,"201051344000648","219011344069620",28.63,33.00,0,319.51,426.21,76.7,72.1,0.632,570661.3,570661.3,3649,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606737,1083176.00
10/04/2016 14:45,2,2.664,ACTIVE,215.09,365.19,59.965,1475606703,"201051344000569","219011344069620",28.63,33.50,0,323.41,426.51,77.2,72.6,0.641,582038.2,582038.2,3651,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606738,1083177.00
10/04/2016 14:45,2,2.660,ACTIVE,215.54,362.79,59.965,1475606703,"201051344000983","219011344069620",29.06,34.00,0,324.02,426.51,78.3,73.7,0.658,574667.5,574667.5,3658,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606739,1083178.00
10/04/2016 14:45,2,2.643,ACTIVE,215.54,365.49,59.975,1475606703,"201051344001158","219011344069620",28.82,32.20,0,322.21,425.91,77.1,72.5,0.650,566047.8,566047.8,3653,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606740,1083179.00
10/04/2016 14:45,2,2.627,ACTIVE,215.54,363.39,59.949,1475606703,"201051344000576","219011344069620",28.69,33.00,0,322.51,428.91,76.3,71.8,0.641,573624.1,573624.1,3662,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606741,1083180.00
10/04/2016 14:45,2,2.426,ACTIVE,213.06,349.86,59.928,1475606703,"274151322000087","219011344069620",27.47,49.50,0,330.93,398.56,67.5,63.2,0.451,783070.3,783070.3,3667,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475606742,1083181.00
10/04/2016 15:00,2,3.027,ACTIVE,216.67,354.07,59.991,1475607604,"201051344000645","219011344069620",28.27,34.80,0,335.44,431.32,86.7,81.7,0.402,573127.5,573127.5,3659,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607605,1083182.00
10/04/2016 15:00,2,2.814,ACTIVE,213.29,366.40,59.975,1475607604,"274151322000085","219011344069620",27.08,40.40,0,330.33,404.27,77.2,72.5,0.539,810554.7,810554.7,3629,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607606,1083183.00
10/04/2016 15:00,2,3.031,ACTIVE,216.45,354.97,59.981,1475607604,"201051344000633","219011344069620",28.86,33.30,0,334.54,428.01,88.7,83.6,0.420,564803.5,564803.5,3657,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607607,1083184.00
10/04/2016 15:00,2,3.041,ACTIVE,216.67,354.07,59.981,1475607604,"201051344000469","219011344069620",28.78,31.00,0,334.24,432.22,88.7,83.7,0.420,567443.9,567443.9,3661,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607608,1083185.00
10/04/2016 15:00,2,2.930,ACTIVE,214.41,351.37,59.959,1475607604,"201051344000646","219011344069620",28.67,31.00,0,318.00,428.61,85.1,80.2,0.398,567583.2,567583.2,3649,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607609,1083186.00
10/04/2016 15:00,2,2.990,ACTIVE,213.74,349.26,60.002,1475607604,"274151322000052","219011344069620",28.27,41.00,0,329.43,407.27,85.7,80.8,0.327,833876.7,833876.7,3636,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607610,1083187.00
10/04/2016 15:00,2,3.059,ACTIVE,215.54,351.97,60.012,1475607604,"201051344000585","219011344069620",29.12,32.60,0,322.51,427.41,90.2,85.1,0.424,577843.9,577843.9,3655,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607610,1083188.00
10/04/2016 15:00,2,2.984,ACTIVE,214.64,350.47,59.954,1475607604,"201051344001230","219011344069620",28.96,30.00,0,317.40,425.61,87.7,82.7,0.415,570439.7,570439.7,3659,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607611,1083189.00
10/04/2016 15:00,2,3.094,ACTIVE,215.54,352.87,59.986,1475607604,"201051344000582","219011344069620",28.84,33.80,0,318.91,430.12,90.3,85.3,0.420,563195.4,563195.4,3647,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607612,1083190.00
10/04/2016 15:00,2,3.113,ACTIVE,214.64,351.37,60.023,1475607604,"201051344000955","219011344069620",29.06,33.00,0,318.30,426.51,91.7,86.6,0.438,577391.7,577391.7,3648,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607613,1083191.00
10/04/2016 15:00,2,2.143,ACTIVE,213.74,415.09,59.986,1475607604,"274151322000094","219011344069620",38.19,39.30,0,388.04,480.91,83.5,78.6,0.318,687254.0,687254.0,3708,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607614,1083192.00
10/04/2016 15:00,2,3.246,ACTIVE,216.67,355.58,59.986,1475607604,"201051344000579","219011344069620",29.04,31.50,0,335.14,432.22,95.4,90.2,0.446,582017.0,582017.0,3648,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607615,1083193.00
10/04/2016 15:00,2,3.131,ACTIVE,214.87,351.37,59.991,1475607604,"201051344000890","219011344069620",29.08,31.00,0,318.61,427.41,92.3,87.2,0.424,574620.8,574620.8,3650,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607616,1083194.00
10/04/2016 15:00,2,3.160,ACTIVE,215.32,353.17,59.975,1475607604,"201051344000438","219011344069620",29.20,32.40,0,320.71,428.91,93.3,88.2,0.442,576073.9,576073.9,3650,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607617,1083195.00
10/04/2016 15:00,2,3.119,ACTIVE,214.87,351.37,60.007,1475607604,"201051344000417","219011344069620",28.96,32.20,0,317.70,427.11,91.4,86.3,0.438,566904.3,566904.3,3659,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607618,1083196.00
10/04/2016 15:00,2,3.113,ACTIVE,213.29,348.06,59.986,1475607604,"274151322000083","219011344069620",28.37,41.50,0,328.22,406.97,89.5,84.5,0.358,826252.9,826252.9,3640,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607619,1083197.00
10/04/2016 15:00,2,3.322,ACTIVE,214.41,357.98,59.975,1475607604,"274151322000076","219011344069620",29.32,42.00,0,333.33,406.37,98.7,93.4,0.380,882199.7,882199.7,3647,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607620,1083198.00
10/04/2016 15:00,2,3.334,ACTIVE,216.22,354.67,59.986,1475607604,"201051344000868","219011344069620",28.65,32.80,0,336.94,428.91,96.7,91.4,0.451,566195.2,566195.2,3655,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607621,1083199.00
10/04/2016 15:00,2,3.361,ACTIVE,213.51,346.56,59.986,1475607604,"274151322000095","219011344069620",29.08,41.80,0,334.54,406.97,99.0,93.6,0.367,873297.2,873297.2,3650,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607621,1083200.00
10/04/2016 15:00,2,3.391,ACTIVE,216.90,361.29,59.991,1475607604,"201051344000988","219011344069620",18.55,29.80,0,323.11,409.98,63.7,59.6,0.544,542682.2,542682.2,3644,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607622,1083201.00
10/04/2016 15:00,2,3.309,ACTIVE,215.32,351.97,59.981,1475607604,"201051344001025","219011344069620",28.61,33.00,0,321.31,428.31,95.8,90.6,0.433,576366.4,576366.4,3647,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607623,1083202.00
10/04/2016 15:00,2,3.314,ACTIVE,216.90,354.67,59.986,1475607604,"201051344000458","219011344069620",28.96,34.30,0,335.44,432.52,97.3,92.0,0.468,573642.6,573642.6,3658,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607624,1083203.00
10/04/2016 15:00,2,3.287,ACTIVE,217.58,356.18,59.986,1475607604,"201051344000853","219011344069620",28.94,32.80,0,339.34,432.82,96.4,91.1,0.455,572912.4,572912.4,3664,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607625,1083204.00
10/04/2016 15:00,2,3.078,ACTIVE,214.87,351.97,59.981,1475607604,"201051344000685","219011344069620",29.16,31.00,0,317.70,426.81,90.9,85.8,0.446,575229.2,575229.2,3658,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607626,1083205.00
10/04/2016 15:00,2,3.066,ACTIVE,215.32,352.87,59.975,1475607604,"201051344000917","219011344069620",29.16,33.50,0,319.51,427.71,90.5,85.5,0.429,572129.7,572129.7,3650,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607627,1083206.00
10/04/2016 15:00,2,3.059,ACTIVE,214.87,351.97,59.991,1475607604,"201051344001145","219011344069620",29.36,30.30,0,321.31,427.11,91.0,85.9,0.420,577391.5,577391.5,3657,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607628,1083207.00
10/04/2016 15:00,2,3.148,ACTIVE,215.77,352.87,59.965,1475607604,"201051344000651","219011344069620",28.77,34.50,0,321.61,427.71,91.8,86.7,0.424,570582.8,570582.8,3647,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607629,1083208.00
10/04/2016 15:00,2,3.119,ACTIVE,213.51,347.76,59.970,1475607604,"274151322000088","219011344069620",27.33,39.80,0,330.03,405.47,86.4,81.5,0.323,794877.0,794877.0,3630,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607630,1083209.00
10/04/2016 15:00,2,2.084,ACTIVE,214.41,422.00,59.975,1475607604,"274151322000068","219011344069620",39.52,40.20,0,393.75,471.60,83.7,78.8,0.318,687829.3,687829.3,3707,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607630,1083210.00
10/04/2016 15:00,2,3.162,ACTIVE,215.09,351.67,59.949,1475607604,"201051344001135","219011344069620",28.75,34.30,0,317.70,427.71,92.1,87.0,0.429,566718.3,566718.3,3644,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607631,1083211.00
10/04/2016 15:00,2,3.273,ACTIVE,215.77,353.17,59.981,1475607604,"201051344000594","219011344069620",29.22,32.20,0,335.44,429.52,96.8,91.6,0.451,578112.4,578112.4,3653,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607632,1083212.00
10/04/2016 15:00,2,3.188,ACTIVE,215.54,352.87,59.986,1475607604,"201051344001203","219011344069620",29.06,32.80,0,319.51,428.61,93.9,88.7,0.438,574972.3,574972.3,3653,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607634,1083213.00
10/04/2016 15:00,2,3.277,ACTIVE,213.51,354.37,59.975,1475607604,"274151322000054","219011344069620",27.69,41.30,0,327.62,407.27,91.9,86.8,0.349,811147.1,811147.1,3627,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607635,1083214.00
10/04/2016 15:00,2,3.340,ACTIVE,216.67,355.28,59.996,1475607604,"201051344000867","219011344069620",28.75,33.80,0,336.34,427.71,97.2,91.9,0.446,565289.5,565289.5,3657,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607636,1083215.00
10/04/2016 15:00,2,3.146,ACTIVE,215.32,352.57,59.970,1475607604,"201051344001093","219011344069620",28.90,31.30,0,320.41,427.71,92.2,87.0,0.420,571431.1,571431.1,3658,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607636,1083216.00
10/04/2016 15:00,2,3.336,ACTIVE,216.67,355.28,59.970,1475607604,"201051344000900","219011344069620",28.65,33.00,0,334.54,431.62,96.8,91.5,0.446,582166.2,582166.2,3661,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607637,1083217.00
10/04/2016 15:00,2,3.275,ACTIVE,216.90,355.88,60.007,1475607604,"201051344000648","219011344069620",28.86,32.80,0,334.84,432.52,95.7,90.5,0.442,570691.3,570691.3,3650,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607639,1083218.00
10/04/2016 15:00,2,3.287,ACTIVE,216.90,355.28,59.965,1475607604,"201051344000569","219011344069620",28.80,33.80,0,334.24,432.82,95.8,90.6,0.451,582068.3,582068.3,3652,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607640,1083219.00
10/04/2016 15:00,2,3.334,ACTIVE,216.90,354.97,59.959,1475607604,"201051344000983","219011344069620",28.84,33.30,0,335.44,432.22,97.5,92.2,0.455,574698.0,574698.0,3659,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607640,1083220.00
10/04/2016 15:00,2,3.283,ACTIVE,217.13,354.97,59.986,1475607604,"201051344001158","219011344069620",28.94,32.00,0,335.14,432.52,96.3,91.1,0.451,566077.9,566077.9,3654,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607641,1083221.00
10/04/2016 15:00,2,3.299,ACTIVE,217.13,356.48,59.938,1475607604,"201051344000576","219011344069620",28.51,33.00,0,336.04,432.52,95.2,89.9,0.446,573654.1,573654.1,3663,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607642,1083222.00
10/04/2016 15:00,2,3.152,ACTIVE,213.96,353.17,59.970,1475607604,"274151322000087","219011344069620",27.55,48.50,0,329.73,404.57,88.0,83.0,0.331,783097.1,783097.1,3668,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475607643,1083223.00
10/04/2016 15:15,2,7.152,ACTIVE,220.29,368.20,59.981,1475608503,"201051344000645","219011344069620",27.37,37.00,0,331.23,422.00,198.1,189.3,0.888,573172.8,573172.8,3660,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608504,1083224.00
10/04/2016 15:15,2,6.641,ACTIVE,215.09,365.19,59.991,1475608503,"274151322000085","219011344069620",25.96,44.30,0,326.42,401.56,174.5,166.5,0.667,810594.4,810594.4,3630,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608505,1083225.00
10/04/2016 15:15,2,7.072,ACTIVE,219.16,370.30,59.991,1475608503,"201051344000633","219011344069620",28.05,35.40,0,331.53,426.21,200.9,192.0,0.946,564849.1,564849.1,3658,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608506,1083226.00
10/04/2016 15:15,2,7.027,ACTIVE,220.52,369.70,59.981,1475608503,"201051344000469","219011344069620",28.05,33.30,0,331.23,428.31,199.5,190.7,0.915,567489.2,567489.2,3662,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608507,1083227.00
10/04/2016 15:15,2,6.506,ACTIVE,217.58,366.10,59.954,1475608503,"201051344000646","219011344069620",28.75,33.80,0,325.52,428.31,189.4,180.9,0.893,567626.1,567626.1,3650,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608508,1083228.00
10/04/2016 15:15,2,6.771,ACTIVE,215.09,357.38,59.986,1475608503,"274151322000052","219011344069620",27.85,44.30,0,324.92,404.87,190.8,182.2,0.751,833919.8,833919.8,3637,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608509,1083229.00
10/04/2016 15:15,2,6.814,ACTIVE,218.71,366.40,59.996,1475608503,"201051344000585","219011344069620",28.07,34.30,0,325.52,426.51,193.8,185.1,0.897,577887.7,577887.7,3656,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608510,1083230.00
10/04/2016 15:15,2,6.562,ACTIVE,217.13,362.19,59.981,1475608503,"201051344001230","219011344069620",28.51,32.20,0,318.61,422.30,189.4,180.9,0.893,570482.5,570482.5,3660,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608511,1083231.00
10/04/2016 15:15,2,6.611,ALERT,218.71,366.10,59.981,1475608503,"201051344000582","219011344069620",28.47,36.30,0,296.96,428.01,190.4,181.8,0.871,563238.3,563238.3,3648,0,0,0,L,1122011218,0,125.17,124.49,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608512,1083232.00
10/04/2016 15:15,2,6.553,ACTIVE,217.58,365.80,59.981,1475608503,"201051344000955","219011344069620",28.73,35.80,0,314.40,426.81,190.6,182.0,0.897,577434.8,577434.8,3649,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608513,1083233.00
10/04/2016 15:15,2,4.586,ACTIVE,215.09,414.19,59.986,1475608503,"274151322000094","219011344069620",38.31,43.60,0,392.55,467.99,178.1,170.0,0.685,687293.9,687293.9,3709,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608514,1083234.00
10/04/2016 15:15,2,7.117,ACTIVE,220.74,370.30,59.981,1475608503,"201051344000579","219011344069620",28.67,33.50,0,332.43,432.22,206.7,197.5,0.950,582063.6,582063.6,3649,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608515,1083235.00
10/04/2016 15:15,2,6.639,ALERT,217.35,364.29,59.986,1475608503,"201051344000890","219011344069620",28.43,32.80,0,302.98,427.41,191.1,182.5,0.871,574663.8,574663.8,3651,0,0,0,L,1122011218,0,124.72,123.14,0002,31,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608517,1083236.00
10/04/2016 15:15,2,6.561,ALERT,218.03,365.80,59.986,1475608503,"201051344000438","219011344069620",28.82,35.00,0,285.84,426.81,191.4,182.8,0.888,576117.3,576117.3,3651,0,0,0,L,1122011218,0,125.17,124.04,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608519,1083237.00
10/04/2016 15:15,2,6.584,ACTIVE,217.35,362.49,59.970,1475608503,"201051344000417","219011344069620",28.09,33.80,0,319.21,426.21,187.3,178.9,0.879,566946.9,566946.9,3660,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608520,1083238.00
10/04/2016 15:15,2,6.854,ACTIVE,214.64,354.97,59.975,1475608503,"274151322000083","219011344069620",27.45,46.60,0,320.71,404.87,190.4,181.9,0.756,826296.2,826296.2,3641,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608520,1083239.00
10/04/2016 15:15,2,7.172,ACTIVE,215.77,358.28,59.970,1475608503,"274151322000076","219011344069620",28.33,45.50,0,324.92,405.47,205.6,196.5,0.800,882246.6,882246.6,3648,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608521,1083240.00
10/04/2016 15:15,2,7.141,ACTIVE,219.39,367.90,59.986,1475608503,"201051344000868","219011344069620",27.73,34.80,0,332.73,423.20,200.5,191.6,0.910,566241.0,566241.0,3656,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608522,1083241.00
10/04/2016 15:15,2,7.184,ACTIVE,214.64,380.52,59.986,1475608503,"274151322000095","219011344069620",28.33,46.60,0,324.02,406.07,206.1,197.0,0.765,873344.0,873344.0,3651,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608523,1083242.00
10/04/2016 15:15,2,7.203,ACTIVE,220.74,364.29,59.996,1475608503,"201051344000988","219011344069620",18.09,32.40,0,326.72,401.86,132.1,125.6,0.614,542712.1,542712.1,3645,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608524,1083243.00
10/04/2016 15:15,2,6.736,ACTIVE,218.71,365.80,59.981,1475608503,"201051344001025","219011344069620",28.31,35.80,0,326.12,426.51,193.1,184.4,0.862,576410.4,576410.4,3648,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608525,1083244.00
10/04/2016 15:15,2,7.152,ACTIVE,220.74,369.70,59.975,1475608503,"201051344000458","219011344069620",28.35,36.80,0,331.83,425.61,205.2,196.1,0.968,573689.3,573689.3,3659,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608526,1083245.00
10/04/2016 15:15,2,7.156,ACTIVE,220.97,370.90,59.991,1475608503,"201051344000853","219011344069620",28.09,35.00,0,331.23,427.11,203.6,194.5,0.946,572958.8,572958.8,3665,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608527,1083246.00
10/04/2016 15:15,2,6.637,ACTIVE,217.35,363.69,59.986,1475608503,"201051344000685","219011344069620",28.82,32.80,0,325.52,427.11,193.8,185.1,0.928,575273.4,575273.4,3659,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608528,1083247.00
10/04/2016 15:15,2,6.705,ALERT,218.48,366.40,60.028,1475608503,"201051344000917","219011344069620",28.35,35.80,0,304.78,426.21,192.3,183.7,0.902,572173.4,572173.4,3651,0,0,0,L,1122011218,0,124.94,124.27,0002,31,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608530,1083248.00
10/04/2016 15:15,2,6.672,ACTIVE,217.35,363.69,59.986,1475608503,"201051344001145","219011344069620",28.77,32.60,0,326.42,428.01,194.4,185.7,0.884,577435.8,577435.8,3658,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608531,1083249.00
10/04/2016 15:15,2,6.750,ACTIVE,218.93,366.70,59.981,1475608503,"201051344000651","219011344069620",28.29,37.00,0,322.51,425.91,193.3,184.7,0.875,570627.0,570627.0,3648,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608531,1083250.00
10/04/2016 15:15,2,6.768,ACTIVE,215.09,351.97,59.986,1475608503,"274151322000088","219011344069620",26.06,43.20,0,326.72,402.46,178.7,170.5,0.672,794918.1,794918.1,3631,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608532,1083251.00
10/04/2016 15:15,2,4.682,ACTIVE,215.77,407.57,59.975,1475608503,"274151322000068","219011344069620",37.81,45.80,0,391.94,473.10,179.0,170.8,0.685,687870.2,687870.2,3708,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608533,1083252.00
