ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 15:15,2,6.693,ACTIVE,218.48,365.80,59.986,1475608503,"201051344001135","219011344069620",28.35,37.00,0,325.82,426.21,192.2,183.6,0.888,566762.2,566762.2,3645,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608534,1083253.00
10/04/2016 15:15,2,7.139,ACTIVE,218.71,367.00,59.991,1475608503,"201051344000594","219011344069620",28.69,35.40,0,326.12,427.11,207.3,198.2,0.941,578159.7,578159.7,3654,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608535,1083254.00
10/04/2016 15:15,2,6.717,ACTIVE,218.71,365.49,59.981,1475608503,"201051344001203","219011344069620",28.35,34.00,0,329.43,426.81,192.7,184.1,0.902,575016.4,575016.4,3654,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608536,1083255.00
10/04/2016 15:15,2,6.773,ACTIVE,215.09,372.41,59.975,1475608503,"274151322000054","219011344069620",26.30,45.30,0,324.92,403.37,180.5,172.3,0.698,811188.6,811188.6,3628,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608537,1083256.00
10/04/2016 15:15,2,7.090,ACTIVE,219.61,366.40,59.986,1475608503,"201051344000867","219011344069620",28.27,35.80,0,331.53,423.20,202.9,193.9,0.928,565336.0,565336.0,3658,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608538,1083257.00
10/04/2016 15:15,2,6.498,ALERT,218.71,367.30,60.023,1475608503,"201051344001093","219011344069620",28.59,33.50,0,306.28,426.21,188.1,179.6,0.853,571474.1,571474.1,3659,0,0,0,L,1122011218,0,125.17,124.27,0002,33,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608540,1083258.00
10/04/2016 15:15,2,7.203,ACTIVE,219.84,370.90,59.975,1475608503,"201051344000900","219011344069620",28.21,35.40,0,332.13,423.20,205.7,196.6,0.910,582213.4,582213.4,3662,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608541,1083259.00
10/04/2016 15:15,2,6.986,ACTIVE,220.06,367.00,59.970,1475608503,"201051344000648","219011344069620",28.61,35.00,0,332.13,423.20,202.3,193.3,0.919,570737.7,570737.7,3651,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608541,1083260.00
10/04/2016 15:15,2,7.188,ACTIVE,220.52,367.30,59.954,1475608503,"201051344000569","219011344069620",27.85,35.80,0,332.43,422.90,202.6,193.6,0.919,582114.8,582114.8,3653,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608542,1083261.00
10/04/2016 15:15,2,7.127,ACTIVE,220.52,370.60,59.959,1475608503,"201051344000983","219011344069620",28.35,35.60,0,332.13,423.20,204.6,195.6,0.963,574745.0,574745.0,3660,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608543,1083262.00
10/04/2016 15:15,2,7.139,ACTIVE,220.74,369.40,59.991,1475608503,"201051344001158","219011344069620",27.97,34.50,0,331.23,430.12,202.1,193.2,0.928,566124.4,566124.4,3655,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608544,1083263.00
10/04/2016 15:15,2,7.049,ACTIVE,220.52,372.11,59.975,1475608503,"201051344000576","219011344069620",28.23,35.00,0,331.83,427.41,201.4,192.4,0.941,573700.6,573700.6,3664,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608545,1083264.00
10/04/2016 15:15,2,6.744,ACTIVE,214.87,373.61,59.975,1475608503,"274151322000087","219011344069620",26.16,53.00,0,324.92,401.86,178.6,170.4,0.667,783138.6,783138.6,3669,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475608546,1083265.00
10/04/2016 15:30,2,6.285,ACTIVE,219.84,364.89,59.986,1475609405,"201051344000645","219011344069620",28.11,37.30,0,325.82,413.89,178.9,170.8,0.822,573218.2,573218.2,3661,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609406,1083266.00
10/04/2016 15:30,2,5.797,ACTIVE,215.32,367.30,59.970,1475609405,"274151322000085","219011344069620",25.66,44.80,0,331.83,390.74,150.5,143.3,0.575,810633.9,810633.9,3631,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609407,1083267.00
10/04/2016 15:30,2,6.346,ACTIVE,218.93,365.80,59.981,1475609405,"201051344000633","219011344069620",28.01,36.00,0,323.41,415.39,179.9,171.7,0.840,564894.7,564894.7,3659,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609408,1083268.00
10/04/2016 15:30,2,6.039,ACTIVE,219.61,367.00,59.975,1475609405,"201051344000469","219011344069620",28.29,34.80,0,320.41,415.99,173.0,165.0,0.804,567534.4,567534.4,3663,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609409,1083269.00
10/04/2016 15:30,2,4.920,ACTIVE,215.54,357.68,59.975,1475609405,"201051344000646","219011344069620",28.27,35.40,0,320.71,406.37,140.9,134.0,0.663,567669.1,567669.1,3651,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609410,1083270.00
10/04/2016 15:30,2,5.195,ACTIVE,214.41,366.10,60.002,1475609405,"274151322000052","219011344069620",27.31,46.20,0,336.04,394.35,143.9,137.0,0.561,833962.9,833962.9,3638,0,0,0,L,1151911521,0,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609410,1083271.00
10/04/2016 15:30,2,5.715,ACTIVE,217.35,362.79,60.007,1475609405,"201051344000585","219011344069620",27.97,36.30,0,320.71,410.88,161.9,154.4,0.773,577931.5,577931.5,3657,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609411,1083272.00
10/04/2016 15:30,2,6.021,ACTIVE,216.22,359.18,59.991,1475609405,"201051344001230","219011344069620",28.29,32.80,0,318.61,406.37,172.5,164.6,0.813,570525.2,570525.2,3661,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609412,1083273.00
10/04/2016 15:30,2,6.365,ACTIVE,218.03,364.29,59.965,1475609405,"201051344000582","219011344069620",27.85,37.80,0,319.21,411.78,179.6,171.4,0.826,563281.2,563281.2,3650,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609413,1083274.00
10/04/2016 15:30,2,6.328,ACTIVE,216.90,360.99,59.996,1475609405,"201051344000955","219011344069620",28.53,37.00,0,319.51,405.47,182.6,174.4,0.866,577477.6,577477.6,3650,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609414,1083275.00
10/04/2016 15:30,2,4.396,ACTIVE,215.09,407.27,59.975,1475609405,"274151322000094","219011344069620",37.65,44.50,0,384.13,457.17,168.1,160.4,0.654,687333.8,687333.8,3710,0,0,0,L,1151911521,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609415,1083276.00
10/04/2016 15:30,2,6.879,ACTIVE,220.52,368.50,59.981,1475609405,"201051344000579","219011344069620",28.51,35.20,0,322.81,415.69,198.6,189.7,0.928,582109.8,582109.8,3650,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609416,1083277.00
10/04/2016 15:30,2,6.295,ACTIVE,216.45,361.59,60.018,1475609405,"201051344000890","219011344069620",28.27,33.80,0,320.41,406.67,180.0,171.8,0.818,574706.7,574706.7,3653,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609417,1083278.00
10/04/2016 15:30,2,6.127,ACTIVE,217.35,363.09,59.986,1475609405,"201051344000438","219011344069620",28.31,36.00,0,318.61,409.38,175.5,167.5,0.826,576160.3,576160.3,3653,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609418,1083279.00
10/04/2016 15:30,2,5.961,ACTIVE,216.67,360.99,59.975,1475609405,"201051344000417","219011344069620",27.91,35.60,0,317.40,405.47,168.6,160.8,0.804,566988.8,566988.8,3661,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609419,1083280.00
10/04/2016 15:30,2,6.389,ACTIVE,214.64,375.11,59.981,1475609405,"274151322000083","219011344069620",27.29,47.30,0,334.54,394.05,176.6,168.5,0.703,826339.1,826339.1,3642,0,0,0,L,1151911521,0,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609420,1083281.00
10/04/2016 15:30,2,6.766,ACTIVE,215.54,361.29,59.981,1475609405,"274151322000076","219011344069620",28.31,46.40,0,336.04,397.05,193.9,185.2,0.769,882292.9,882292.9,3649,0,0,0,L,1151911521,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609421,1083282.00
10/04/2016 15:30,2,6.932,ACTIVE,219.16,367.60,59.975,1475609405,"201051344000868","219011344069620",27.75,35.40,0,321.61,414.79,195.0,186.3,0.893,566285.9,566285.9,3657,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609421,1083283.00
10/04/2016 15:30,2,6.965,ACTIVE,214.87,369.70,59.986,1475609405,"274151322000095","219011344069620",28.29,48.50,0,333.63,397.35,199.5,190.6,0.734,873390.2,873390.2,3652,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609422,1083284.00
10/04/2016 15:30,2,6.971,ACTIVE,220.74,363.09,59.986,1475609405,"201051344000988","219011344069620",18.23,34.50,0,327.32,395.85,128.5,122.1,0.605,542741.5,542741.5,3646,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609423,1083285.00
10/04/2016 15:30,2,6.645,ACTIVE,217.80,363.69,60.002,1475609405,"201051344001025","219011344069620",28.01,36.80,0,319.21,409.38,188.5,180.0,0.844,576453.7,576453.7,3649,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609424,1083286.00
10/04/2016 15:30,2,7.057,ACTIVE,220.52,369.70,59.975,1475609405,"201051344000458","219011344069620",27.99,37.80,0,322.21,415.69,200.1,191.2,0.950,573735.2,573735.2,3660,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609425,1083287.00
10/04/2016 15:30,2,6.980,ACTIVE,221.19,367.60,59.986,1475609405,"201051344000853","219011344069620",28.21,35.80,0,327.02,414.79,199.2,190.4,0.950,573004.3,573004.3,3666,0,0,0,L,1122011218,0,126.07,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609426,1083288.00
10/04/2016 15:30,2,6.471,ACTIVE,217.13,363.69,59.981,1475609405,"201051344000685","219011344069620",28.84,34.80,0,319.21,406.37,189.1,180.5,0.906,575316.9,575316.9,3660,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609427,1083289.00
10/04/2016 15:30,2,6.488,ACTIVE,218.03,364.89,59.986,1475609405,"201051344000917","219011344069620",28.57,37.30,0,320.71,409.38,187.6,179.1,0.879,572216.5,572216.5,3653,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609428,1083290.00
10/04/2016 15:30,2,6.520,ACTIVE,217.13,363.09,59.981,1475609405,"201051344001145","219011344069620",28.71,34.30,0,321.01,406.97,189.3,180.8,0.862,577479.3,577479.3,3659,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609429,1083291.00
10/04/2016 15:30,2,6.557,ACTIVE,218.48,366.40,59.986,1475609405,"201051344000651","219011344069620",28.29,38.40,0,323.11,410.88,187.8,179.3,0.857,570670.1,570670.1,3649,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609430,1083292.00
10/04/2016 15:30,2,6.602,ACTIVE,215.09,364.29,59.975,1475609405,"274151322000088","219011344069620",25.98,43.80,0,331.23,391.04,173.6,165.6,0.654,794958.0,794958.0,3632,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609431,1083293.00
10/04/2016 15:30,2,4.527,ACTIVE,216.22,428.61,59.981,1475609405,"274151322000068","219011344069620",38.31,46.40,0,386.53,453.56,175.9,167.9,0.667,687910.3,687910.3,3709,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609431,1083294.00
10/04/2016 15:30,2,6.596,ACTIVE,217.80,363.99,59.975,1475609405,"201051344001135","219011344069620",27.85,38.60,0,321.91,406.37,185.9,177.5,0.862,566805.0,566805.0,3646,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609432,1083295.00
10/04/2016 15:30,2,6.961,ACTIVE,218.48,366.10,59.970,1475609405,"201051344000594","219011344069620",28.27,36.30,0,321.91,415.99,199.3,190.4,0.910,578205.7,578205.7,3655,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609433,1083296.00
10/04/2016 15:30,2,6.484,ACTIVE,218.03,364.29,59.981,1475609405,"201051344001203","219011344069620",28.33,35.80,0,320.71,409.98,185.9,177.5,0.871,575059.2,575059.2,3655,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609434,1083297.00
10/04/2016 15:30,2,6.613,ACTIVE,215.32,356.48,59.981,1475609405,"274151322000054","219011344069620",26.20,46.60,0,330.93,392.25,175.4,167.4,0.667,811228.9,811228.9,3629,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609435,1083298.00
10/04/2016 15:30,2,6.932,ACTIVE,219.39,366.10,59.991,1475609405,"201051344000867","219011344069620",27.97,38.20,0,322.21,414.49,196.4,187.6,0.888,565381.2,565381.2,3659,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609436,1083299.00
10/04/2016 15:30,2,6.248,ACTIVE,217.80,363.99,60.007,1475609405,"201051344001093","219011344069620",28.55,35.40,0,319.81,409.38,180.6,172.4,0.826,571515.9,571515.9,3661,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609437,1083300.00
10/04/2016 15:30,2,6.982,ACTIVE,220.06,368.20,59.991,1475609405,"201051344000900","219011344069620",28.25,37.00,0,324.62,415.69,199.7,190.9,0.875,582259.3,582259.3,3663,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609438,1083301.00
10/04/2016 15:30,2,6.908,ACTIVE,220.06,370.90,59.959,1475609405,"201051344000648","219011344069620",28.11,36.00,0,324.92,415.99,196.6,187.9,0.928,570782.8,570782.8,3652,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609439,1083302.00
10/04/2016 15:30,2,6.885,ACTIVE,220.52,370.60,59.981,1475609405,"201051344000569","219011344069620",28.31,36.80,0,322.21,414.49,197.3,188.5,0.919,582159.9,582159.9,3654,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609440,1083303.00
10/04/2016 15:30,2,6.955,ACTIVE,220.52,369.40,59.970,1475609405,"201051344000983","219011344069620",28.29,37.30,0,322.51,415.69,199.2,190.4,0.902,574790.7,574790.7,3661,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609441,1083304.00
10/04/2016 15:30,2,6.883,ACTIVE,220.74,369.10,59.975,1475609405,"201051344001158","219011344069620",27.95,36.00,0,323.41,414.49,194.8,186.1,0.906,566169.3,566169.3,3656,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609442,1083305.00
10/04/2016 15:30,2,6.945,ACTIVE,220.52,368.20,59.991,1475609405,"201051344000576","219011344069620",27.97,36.30,0,322.51,415.09,196.7,187.9,0.906,573745.6,573745.6,3665,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609443,1083306.00
10/04/2016 15:30,2,6.549,ACTIVE,215.54,366.10,59.996,1475609405,"274151322000087","219011344069620",26.02,54.30,0,331.23,390.14,172.4,164.5,0.650,783178.4,783178.4,3670,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475609444,1083307.00
10/04/2016 15:45,2,6.359,ACTIVE,220.06,367.30,59.996,1475610303,"201051344000645","219011344069620",27.65,37.80,0,321.01,413.59,178.0,169.9,0.809,573261.2,573261.2,3662,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610304,1083308.00
10/04/2016 15:45,2,5.730,ACTIVE,214.87,354.07,60.023,1475610303,"274151322000085","219011344069620",25.88,45.80,0,332.43,388.94,150.2,143.1,0.570,810671.1,810671.1,3632,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610305,1083309.00
10/04/2016 15:45,2,6.334,ACTIVE,219.61,367.60,59.959,1475610303,"201051344000633","219011344069620",28.29,37.50,0,324.62,413.59,181.6,173.3,0.831,564937.6,564937.6,3660,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610306,1083310.00
10/04/2016 15:45,2,6.541,ACTIVE,220.74,369.40,59.991,1475610303,"201051344000469","219011344069620",28.03,35.40,0,321.31,413.89,185.6,177.2,0.849,567577.1,567577.1,3664,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610307,1083311.00
10/04/2016 15:45,2,6.139,ACTIVE,217.35,361.59,59.991,1475610303,"201051344000646","219011344069620",28.71,34.80,0,317.70,405.77,178.4,170.3,0.840,567709.6,567709.6,3652,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610308,1083312.00
10/04/2016 15:45,2,6.381,ACTIVE,215.54,367.60,59.981,1475610303,"274151322000052","219011344069620",27.79,47.00,0,328.82,393.15,179.5,171.3,0.694,834003.6,834003.6,3639,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610309,1083313.00
10/04/2016 15:45,2,6.535,ACTIVE,218.48,365.19,59.986,1475610303,"201051344000585","219011344069620",28.11,36.80,0,319.21,405.77,186.0,177.6,0.866,577973.0,577973.0,3658,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610310,1083314.00
10/04/2016 15:45,2,6.229,ACTIVE,217.13,360.69,59.991,1475610303,"201051344001230","219011344069620",28.69,33.50,0,317.40,405.77,180.9,172.6,0.844,570565.5,570565.5,3662,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610311,1083315.00
10/04/2016 15:45,2,6.330,ACTIVE,218.71,365.49,59.959,1475610303,"201051344000582","219011344069620",28.41,38.60,0,318.91,406.07,182.1,173.8,0.835,563321.7,563321.7,3651,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610312,1083316.00
10/04/2016 15:45,2,6.279,ACTIVE,217.35,362.19,60.002,1475610303,"201051344000955","219011344069620",28.45,37.50,0,318.30,405.17,180.9,172.7,0.866,577517.9,577517.9,3651,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610312,1083317.00
10/04/2016 15:45,2,4.275,ACTIVE,215.32,435.23,60.002,1475610303,"274151322000094","219011344069620",38.82,45.30,0,387.74,453.56,167.4,159.7,0.645,687371.4,687371.4,3711,0,0,0,L,1151911521,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610313,1083318.00
10/04/2016 15:45,2,6.713,ACTIVE,220.97,367.60,59.991,1475610303,"201051344000579","219011344069620",28.80,35.40,0,323.41,414.19,195.8,187.1,0.910,582153.5,582153.5,3651,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610314,1083319.00
10/04/2016 15:45,2,6.324,ACTIVE,217.35,361.89,59.965,1475610303,"201051344000890","219011344069620",28.35,34.00,0,318.00,405.47,181.7,173.4,0.822,574747.2,574747.2,3654,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610315,1083320.00
10/04/2016 15:45,2,6.309,ACTIVE,218.03,364.59,59.975,1475610303,"201051344000438","219011344069620",28.49,36.80,0,318.91,405.47,181.8,173.6,0.853,576201.0,576201.0,3654,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610316,1083321.00
10/04/2016 15:45,2,6.328,ACTIVE,217.58,363.69,59.991,1475610303,"201051344000417","219011344069620",27.59,35.40,0,318.61,403.97,177.0,168.9,0.822,567028.4,567028.4,3662,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610317,1083322.00
10/04/2016 15:45,2,6.502,ACTIVE,214.87,375.11,59.970,1475610303,"274151322000083","219011344069620",27.43,48.80,0,328.22,393.15,180.5,172.3,0.707,826379.7,826379.7,3643,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610318,1083323.00
10/04/2016 15:45,2,6.828,ACTIVE,216.22,352.87,59.996,1475610303,"274151322000076","219011344069620",28.23,47.50,0,332.13,396.15,195.3,186.5,0.751,882336.8,882336.8,3650,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610319,1083324.00
10/04/2016 15:45,2,6.709,ACTIVE,219.39,366.40,59.996,1475610303,"201051344000868","219011344069620",28.05,36.50,0,321.61,412.38,190.6,182.0,0.866,566328.6,566328.6,3658,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610320,1083325.00
10/04/2016 15:45,2,6.801,ACTIVE,214.87,373.91,59.991,1475610303,"274151322000095","219011344069620",28.37,49.80,0,330.33,395.55,195.6,186.9,0.725,873434.1,873434.1,3653,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610321,1083326.00
10/04/2016 15:45,2,6.871,ACTIVE,220.74,362.79,60.002,1475610303,"201051344000988","219011344069620",18.01,34.80,0,319.81,396.45,125.4,119.1,0.583,542769.4,542769.4,3647,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610322,1083327.00
10/04/2016 15:45,2,6.506,ACTIVE,218.26,365.19,59.996,1475610303,"201051344001025","219011344069620",27.97,38.00,0,321.01,405.17,184.2,175.9,0.826,576494.8,576494.8,3650,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610322,1083328.00
10/04/2016 15:45,2,6.762,ACTIVE,220.74,370.00,59.996,1475610303,"201051344000458","219011344069620",28.51,38.20,0,324.02,414.49,195.1,186.4,0.910,573778.8,573778.8,3661,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610323,1083329.00
10/04/2016 15:45,2,6.809,ACTIVE,221.19,370.60,59.986,1475610303,"201051344000853","219011344069620",28.07,36.50,0,328.22,413.89,193.6,185.0,0.910,573047.6,573047.6,3667,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610324,1083330.00
10/04/2016 15:45,2,6.363,ACTIVE,217.13,364.89,59.986,1475610303,"201051344000685","219011344069620",28.59,35.20,0,319.21,405.47,184.2,175.8,0.884,575358.0,575358.0,3661,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610325,1083331.00
10/04/2016 15:45,2,6.350,ACTIVE,218.26,364.89,59.996,1475610303,"201051344000917","219011344069620",28.55,38.20,0,319.81,406.07,183.5,175.2,0.862,572257.5,572257.5,3654,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610326,1083332.00
10/04/2016 15:45,2,6.367,ACTIVE,217.13,363.99,60.018,1475610303,"201051344001145","219011344069620",28.65,34.30,0,321.31,405.47,184.7,176.3,0.840,577520.7,577520.7,3660,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610327,1083333.00
10/04/2016 15:45,2,6.369,ACTIVE,218.71,366.10,59.996,1475610303,"201051344000651","219011344069620",28.41,39.30,0,319.81,407.27,183.3,175.0,0.835,570711.1,570711.1,3650,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610328,1083334.00
10/04/2016 15:45,2,6.344,ACTIVE,214.87,365.49,59.991,1475610303,"274151322000088","219011344069620",26.18,45.00,0,330.03,389.84,168.2,160.4,0.636,794995.9,794995.9,3633,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610329,1083335.00
10/04/2016 15:45,2,4.365,ACTIVE,216.00,431.02,60.002,1475610303,"274151322000068","219011344069620",38.29,47.00,0,385.93,460.17,169.4,161.6,0.650,687948.3,687948.3,3710,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610330,1083336.00
10/04/2016 15:45,2,6.389,ACTIVE,218.26,364.89,59.991,1475610303,"201051344001135","219011344069620",28.15,39.50,0,320.41,405.17,182.1,173.8,0.831,566845.7,566845.7,3647,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610331,1083337.00
10/04/2016 15:45,2,6.795,ACTIVE,218.93,367.60,60.028,1475610303,"201051344000594","219011344069620",28.37,37.00,0,321.91,412.98,195.2,186.5,0.893,578249.3,578249.3,3656,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610332,1083338.00
10/04/2016 15:45,2,6.420,ACTIVE,218.71,363.39,59.996,1475610303,"201051344001203","219011344069620",28.11,36.00,0,320.71,406.07,182.8,174.5,0.857,575099.9,575099.9,3656,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610333,1083339.00
10/04/2016 15:45,2,6.420,ACTIVE,215.09,354.37,59.986,1475610303,"274151322000054","219011344069620",26.36,47.50,0,328.82,391.64,171.3,163.4,0.650,811267.2,811267.2,3630,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610334,1083340.00
10/04/2016 15:45,2,6.814,ACTIVE,219.61,366.40,59.991,1475610303,"201051344000867","219011344069620",27.87,38.80,0,321.91,412.08,192.2,183.6,0.871,565424.0,565424.0,3660,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610334,1083341.00
10/04/2016 15:45,2,6.168,ACTIVE,218.71,364.29,59.965,1475610303,"201051344001093","219011344069620",28.59,35.40,0,320.71,404.27,178.5,170.4,0.804,571555.4,571555.4,3662,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610336,1083342.00
10/04/2016 15:45,2,6.844,ACTIVE,220.52,367.60,60.023,1475610303,"201051344000900","219011344069620",28.31,36.80,0,322.81,414.49,196.2,187.5,0.862,582302.9,582302.9,3664,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610337,1083343.00
10/04/2016 15:45,2,6.695,ACTIVE,220.52,368.50,59.996,1475610303,"201051344000648","219011344069620",28.45,36.30,0,321.01,415.09,192.8,184.1,0.879,570825.7,570825.7,3653,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610338,1083344.00
10/04/2016 15:45,2,6.789,ACTIVE,220.97,371.81,60.034,1475610303,"201051344000569","219011344069620",28.15,37.50,0,323.41,414.79,193.5,184.8,0.884,582202.9,582202.9,3655,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610339,1083345.00
10/04/2016 15:45,2,6.812,ACTIVE,220.97,370.60,59.996,1475610303,"201051344000983","219011344069620",28.37,37.50,0,324.02,415.09,195.6,186.9,0.906,574834.2,574834.2,3662,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610340,1083346.00
10/04/2016 15:45,2,6.826,ACTIVE,220.97,370.30,59.996,1475610303,"201051344001158","219011344069620",27.79,36.50,0,322.51,413.29,192.1,183.5,0.879,566212.0,566212.0,3657,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610341,1083347.00
10/04/2016 15:45,2,6.756,ACTIVE,220.74,367.60,60.012,1475610303,"201051344000576","219011344069620",28.15,36.80,0,324.32,414.19,192.6,184.0,0.897,573788.5,573788.5,3666,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610341,1083348.00
10/04/2016 15:45,2,6.449,ACTIVE,215.32,374.51,59.991,1475610303,"274151322000087","219011344069620",25.94,55.50,0,331.23,389.24,169.4,161.6,0.628,783216.2,783216.2,3671,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475610342,1083349.00
10/04/2016 16:00,2,6.021,ACTIVE,219.84,365.49,59.986,1475611203,"201051344000645","219011344069620",27.73,37.00,0,342.65,410.58,169.0,161.2,0.778,573303.5,573303.5,3663,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611204,1083350.00
10/04/2016 16:00,2,5.594,ACTIVE,214.87,352.87,59.991,1475611203,"274151322000085","219011344069620",26.18,45.50,0,337.84,387.74,148.2,141.1,0.570,810707.9,810707.9,3633,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611205,1083351.00
10/04/2016 16:00,2,5.883,ACTIVE,219.16,364.29,60.002,1475611203,"201051344000633","219011344069620",28.45,36.80,0,342.65,410.58,169.6,161.7,0.804,564980.0,564980.0,3661,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611206,1083352.00
10/04/2016 16:00,2,5.799,ACTIVE,220.06,365.49,60.028,1475611203,"201051344000469","219011344069620",28.63,35.00,0,341.75,410.88,168.2,160.5,0.809,567619.2,567619.2,3665,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611207,1083353.00
10/04/2016 16:00,2,5.572,ACTIVE,217.13,361.29,59.970,1475611203,"201051344000646","219011344069620",28.51,34.80,0,336.04,403.37,160.9,153.4,0.760,567749.8,567749.8,3653,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611208,1083354.00
10/04/2016 16:00,2,5.732,ACTIVE,215.32,353.17,60.002,1475611203,"274151322000052","219011344069620",27.69,46.60,0,336.94,391.64,160.6,153.1,0.628,834043.6,834043.6,3640,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611209,1083355.00
10/04/2016 16:00,2,5.797,ACTIVE,218.26,362.49,60.039,1475611203,"201051344000585","219011344069620",28.13,36.00,0,337.84,403.67,165.1,157.4,0.769,578014.2,578014.2,3659,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611210,1083356.00
10/04/2016 16:00,2,5.416,ACTIVE,216.90,360.08,59.965,1475611203,"201051344001230","219011344069620",29.02,32.80,0,336.94,403.37,159.1,151.6,0.738,570605.3,570605.3,3663,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611211,1083357.00
10/04/2016 16:00,2,5.576,ACTIVE,218.26,363.39,59.996,1475611203,"201051344000582","219011344069620",28.45,38.40,0,337.24,404.27,160.5,153.0,0.742,563361.8,563361.8,3652,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611212,1083358.00
10/04/2016 16:00,2,5.484,ACTIVE,217.13,360.69,59.986,1475611203,"201051344000955","219011344069620",28.71,37.30,0,336.94,403.07,159.4,151.9,0.756,577557.8,577557.8,3652,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611213,1083359.00
10/04/2016 16:00,2,3.766,ACTIVE,214.87,414.49,59.975,1475611203,"274151322000094","219011344069620",38.65,44.50,0,391.34,452.06,146.9,139.9,0.561,687408.3,687408.3,3712,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611214,1083360.00
10/04/2016 16:00,2,5.945,ACTIVE,220.29,367.30,60.002,1475611203,"201051344000579","219011344069620",28.69,35.80,0,342.05,412.08,172.7,164.7,0.800,582196.6,582196.6,3652,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611214,1083361.00
10/04/2016 16:00,2,5.598,ACTIVE,217.13,361.89,60.023,1475611203,"201051344000890","219011344069620",28.41,33.50,0,337.24,403.37,161.1,153.6,0.738,574787.3,574787.3,3655,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611215,1083362.00
10/04/2016 16:00,2,5.588,ACTIVE,217.58,362.49,60.007,1475611203,"201051344000438","219011344069620",28.51,36.00,0,336.64,403.67,161.3,153.8,0.760,576241.2,576241.2,3655,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611216,1083363.00
10/04/2016 16:00,2,5.506,ACTIVE,217.35,361.59,59.996,1475611203,"201051344000417","219011344069620",28.31,35.60,0,336.64,401.86,157.9,150.5,0.725,567067.6,567067.6,3663,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611217,1083364.00
10/04/2016 16:00,2,5.754,ACTIVE,214.64,352.27,60.007,1475611203,"274151322000083","219011344069620",27.73,47.00,0,337.54,390.74,161.6,154.0,0.636,826419.8,826419.8,3644,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611218,1083365.00
10/04/2016 16:00,2,6.025,ACTIVE,215.77,373.01,59.996,1475611203,"274151322000076","219011344069620",28.45,46.60,0,337.54,393.75,173.5,165.5,0.667,882380.0,882380.0,3651,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611219,1083366.00
10/04/2016 16:00,2,5.977,ACTIVE,218.93,365.19,60.002,1475611203,"201051344000868","219011344069620",27.89,36.30,0,342.65,410.58,168.9,161.1,0.765,566370.5,566370.5,3659,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611220,1083367.00
10/04/2016 16:00,2,6.055,ACTIVE,214.87,367.60,60.034,1475611203,"274151322000095","219011344069620",28.33,49.50,0,337.54,394.35,173.6,165.7,0.650,873477.2,873477.2,3654,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611221,1083368.00
10/04/2016 16:00,2,5.980,ACTIVE,220.06,361.59,60.007,1475611203,"201051344000988","219011344069620",18.31,34.80,0,343.55,391.34,110.9,105.1,0.517,542796.8,542796.8,3648,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611222,1083369.00
10/04/2016 16:00,2,5.691,ACTIVE,218.03,362.79,59.991,1475611203,"201051344001025","219011344069620",28.43,36.80,0,337.54,403.37,163.9,156.3,0.734,576535.5,576535.5,3651,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611223,1083370.00
10/04/2016 16:00,2,5.986,ACTIVE,220.06,368.50,60.002,1475611203,"201051344000458","219011344069620",28.49,37.80,0,342.65,411.78,172.8,164.8,0.804,573821.7,573821.7,3662,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611224,1083371.00
10/04/2016 16:00,2,5.953,ACTIVE,220.52,368.20,59.996,1475611203,"201051344000853","219011344069620",28.41,36.50,0,342.05,411.18,171.2,163.3,0.800,573090.1,573090.1,3668,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611225,1083372.00
10/04/2016 16:00,2,5.564,ACTIVE,217.13,362.19,60.007,1475611203,"201051344000685","219011344069620",28.98,34.30,0,336.64,403.07,163.3,155.7,0.800,575398.6,575398.6,3662,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611226,1083373.00
10/04/2016 16:00,2,5.646,ACTIVE,218.03,361.29,60.002,1475611203,"201051344000917","219011344069620",28.53,38.00,0,336.94,403.07,163.2,155.6,0.769,572297.9,572297.9,3655,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611226,1083374.00
10/04/2016 16:00,2,5.592,ACTIVE,217.13,360.38,60.002,1475611203,"201051344001145","219011344069620",28.98,34.30,0,336.94,403.97,164.2,156.5,0.756,577561.5,577561.5,3661,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611227,1083375.00
10/04/2016 16:00,2,5.564,ACTIVE,218.48,363.69,60.012,1475611203,"201051344000651","219011344069620",28.88,38.60,0,338.74,407.27,162.7,155.1,0.747,570751.6,570751.6,3651,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611228,1083376.00
10/04/2016 16:00,2,5.580,ACTIVE,214.87,356.18,60.002,1475611203,"274151322000088","219011344069620",26.60,44.80,0,338.14,388.64,150.2,143.1,0.566,795033.2,795033.2,3634,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611229,1083377.00
10/04/2016 16:00,2,3.850,ACTIVE,216.00,430.12,60.002,1475611203,"274151322000068","219011344069620",38.51,47.00,0,390.44,452.06,150.6,143.4,0.583,687985.6,687985.6,3711,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611230,1083378.00
10/04/2016 16:00,2,5.562,ACTIVE,217.80,361.29,60.007,1475611203,"201051344001135","219011344069620",28.69,39.30,0,337.54,402.77,161.6,154.0,0.747,566885.9,566885.9,3648,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611231,1083379.00
10/04/2016 16:00,2,5.957,ACTIVE,218.26,365.19,60.002,1475611203,"201051344000594","219011344069620",28.59,37.50,0,339.04,411.18,172.5,164.6,0.791,578292.3,578292.3,3657,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611232,1083380.00
10/04/2016 16:00,2,5.555,ACTIVE,218.26,362.49,59.981,1475611203,"201051344001203","219011344069620",28.67,35.60,0,338.44,403.37,161.2,153.7,0.760,575140.1,575140.1,3657,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611233,1083381.00
10/04/2016 16:00,2,5.615,ACTIVE,215.09,370.90,59.996,1475611203,"274151322000054","219011344069620",26.80,46.80,0,338.14,389.84,152.3,145.0,0.583,811305.0,811305.0,3631,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611234,1083382.00
10/04/2016 16:00,2,5.951,ACTIVE,219.16,365.80,60.023,1475611203,"201051344000867","219011344069620",28.15,38.40,0,343.85,409.98,169.6,161.7,0.778,565466.2,565466.2,3661,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611235,1083383.00
10/04/2016 16:00,2,5.434,ACTIVE,218.26,362.19,59.970,1475611203,"201051344001093","219011344069620",28.49,35.80,0,337.54,402.46,156.8,149.4,0.712,571594.5,571594.5,3663,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611236,1083384.00
10/04/2016 16:00,2,5.977,ACTIVE,219.84,367.30,60.012,1475611203,"201051344000900","219011344069620",28.51,36.50,0,342.95,412.38,172.4,164.5,0.760,582345.7,582345.7,3665,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611237,1083385.00
10/04/2016 16:00,2,5.973,ACTIVE,219.84,363.39,59.975,1475611203,"201051344000648","219011344069620",27.99,36.00,0,343.25,412.08,169.4,161.6,0.778,570867.8,570867.8,3654,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611238,1083386.00
10/04/2016 16:00,2,5.943,ACTIVE,219.84,366.10,59.996,1475611203,"201051344000569","219011344069620",28.23,37.30,0,341.75,410.88,170.1,162.2,0.787,582245.1,582245.1,3656,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611239,1083387.00
10/04/2016 16:00,2,6.041,ACTIVE,220.06,367.90,59.996,1475611203,"201051344000983","219011344069620",28.15,37.50,0,342.35,412.68,172.2,164.3,0.809,574876.9,574876.9,3663,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611240,1083388.00
10/04/2016 16:00,2,5.986,ACTIVE,220.29,368.50,59.996,1475611203,"201051344001158","219011344069620",27.89,35.80,0,341.45,411.18,169.1,161.3,0.787,566253.9,566253.9,3658,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611241,1083389.00
10/04/2016 16:00,2,5.982,ACTIVE,220.06,367.00,60.002,1475611203,"201051344000576","219011344069620",27.91,35.40,0,341.75,410.58,169.1,161.2,0.804,573830.5,573830.5,3667,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611241,1083390.00
10/04/2016 16:00,2,5.607,ACTIVE,215.09,357.68,59.991,1475611203,"274151322000087","219011344069620",26.50,56.50,0,337.84,386.83,150.4,143.3,0.566,783253.3,783253.3,3672,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475611242,1083391.00
10/04/2016 16:15,2,5.635,ACTIVE,219.61,365.19,59.975,1475612103,"201051344000645","219011344069620",27.89,37.30,0,324.02,409.68,159.1,151.6,0.729,573341.7,573341.7,3664,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612104,1083392.00
10/04/2016 16:15,2,5.221,ACTIVE,215.32,365.19,59.938,1475612103,"274151322000085","219011344069620",26.48,44.80,0,330.93,387.14,139.9,133.1,0.530,810741.4,810741.4,3634,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612105,1083393.00
10/04/2016 16:15,2,5.562,ACTIVE,218.71,364.29,59.986,1475612103,"201051344000633","219011344069620",28.41,35.80,0,327.02,410.28,160.0,152.5,0.756,565018.4,565018.4,3662,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612106,1083394.00
