ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 16:15,2,5.494,ACTIVE,219.84,365.49,59.970,1475612103,"201051344000469","219011344069620",28.49,34.30,0,321.61,410.58,158.4,151.0,0.760,567657.3,567657.3,3666,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612107,1083395.00
10/04/2016 16:15,2,5.246,ACTIVE,217.13,360.69,59.975,1475612103,"201051344000646","219011344069620",28.51,33.80,0,320.41,403.67,151.4,144.2,0.707,567786.3,567786.3,3654,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612108,1083396.00
10/04/2016 16:15,2,5.322,ACTIVE,214.87,356.78,59.965,1475612103,"274151322000052","219011344069620",27.93,45.50,0,331.23,390.74,150.5,143.3,0.588,834079.8,834079.8,3641,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612109,1083397.00
10/04/2016 16:15,2,5.459,ACTIVE,218.26,361.89,59.970,1475612103,"201051344000585","219011344069620",28.27,35.20,0,320.71,407.57,156.3,148.9,0.734,578051.9,578051.9,3660,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612110,1083398.00
10/04/2016 16:15,2,5.125,ACTIVE,217.13,358.88,59.959,1475612103,"201051344001230","219011344069620",28.90,32.20,0,318.61,403.37,150.0,142.9,0.694,570641.6,570641.6,3664,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612111,1083399.00
10/04/2016 16:15,2,5.277,ACTIVE,218.03,361.59,59.970,1475612103,"201051344000582","219011344069620",28.35,37.30,0,320.41,409.08,151.5,144.3,0.694,563398.4,563398.4,3653,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612111,1083400.00
10/04/2016 16:15,2,5.141,ACTIVE,217.35,360.38,59.975,1475612103,"201051344000955","219011344069620",28.80,36.30,0,321.31,402.77,150.0,142.9,0.720,577594.0,577594.0,3653,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612112,1083401.00
10/04/2016 16:15,2,3.582,ACTIVE,215.09,413.59,59.970,1475612103,"274151322000094","219011344069620",38.11,44.80,0,390.74,451.76,138.4,131.7,0.530,687441.5,687441.5,3713,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612113,1083402.00
10/04/2016 16:15,2,5.570,ACTIVE,219.84,364.59,59.970,1475612103,"201051344000579","219011344069620",28.82,35.40,0,328.22,411.18,162.7,155.1,0.765,582235.7,582235.7,3653,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612114,1083403.00
10/04/2016 16:15,2,5.232,ACTIVE,216.90,357.68,59.975,1475612103,"201051344000890","219011344069620",28.59,32.40,0,321.61,403.07,151.5,144.3,0.694,574823.9,574823.9,3656,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612115,1083404.00
10/04/2016 16:15,2,5.201,ACTIVE,217.35,360.69,59.981,1475612103,"201051344000438","219011344069620",28.73,35.40,0,321.31,406.97,151.3,144.2,0.707,576277.8,576277.8,3656,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612116,1083405.00
10/04/2016 16:15,2,5.186,ACTIVE,217.35,359.78,59.970,1475612103,"201051344000417","219011344069620",27.95,34.50,0,319.81,409.68,146.8,139.7,0.694,567103.0,567103.0,3664,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612117,1083406.00
10/04/2016 16:15,2,5.369,ACTIVE,214.64,351.67,59.981,1475612103,"274151322000083","219011344069620",27.81,46.60,0,330.63,390.44,151.2,144.0,0.597,826456.2,826456.2,3645,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612118,1083407.00
10/04/2016 16:15,2,5.592,ACTIVE,215.77,356.18,59.970,1475612103,"274151322000076","219011344069620",28.67,45.50,0,332.43,392.55,162.3,154.7,0.610,882419.1,882419.1,3652,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612119,1083408.00
10/04/2016 16:15,2,5.576,ACTIVE,218.48,362.19,59.975,1475612103,"201051344000868","219011344069620",28.01,35.60,0,321.91,410.58,158.1,150.7,0.716,566408.5,566408.5,3660,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612120,1083409.00
10/04/2016 16:15,2,5.676,ACTIVE,214.87,364.59,59.970,1475612103,"274151322000095","219011344069620",28.39,47.80,0,332.13,394.05,163.1,155.4,0.610,873516.4,873516.4,3655,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612121,1083410.00
10/04/2016 16:15,2,5.623,ACTIVE,219.61,360.69,59.975,1475612103,"201051344000988","219011344069620",18.27,34.00,0,326.42,397.35,104.0,98.5,0.491,542821.6,542821.6,3649,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612122,1083411.00
10/04/2016 16:15,2,5.320,ACTIVE,218.03,360.69,59.991,1475612103,"201051344001025","219011344069620",28.57,36.30,0,321.61,406.37,153.8,146.5,0.694,576572.6,576572.6,3652,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612123,1083412.00
10/04/2016 16:15,2,5.543,ACTIVE,219.61,363.99,60.002,1475612103,"201051344000458","219011344069620",28.80,37.50,0,322.51,411.18,161.7,154.1,0.769,573860.6,573860.6,3663,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612123,1083413.00
10/04/2016 16:15,2,5.607,ACTIVE,220.06,365.49,59.970,1475612103,"201051344000853","219011344069620",28.15,35.80,0,329.13,410.58,159.8,152.3,0.738,573128.6,573128.6,3669,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612124,1083414.00
10/04/2016 16:15,2,5.258,ACTIVE,217.13,360.38,59.986,1475612103,"201051344000685","219011344069620",28.71,33.30,0,321.01,403.67,152.8,145.6,0.734,575435.7,575435.7,3663,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612125,1083415.00
10/04/2016 16:15,2,5.250,ACTIVE,218.03,361.29,59.970,1475612103,"201051344000917","219011344069620",28.73,37.30,0,321.31,405.47,152.8,145.5,0.720,572334.9,572334.9,3656,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612126,1083416.00
10/04/2016 16:15,2,5.238,ACTIVE,217.13,360.69,59.970,1475612103,"201051344001145","219011344069620",28.94,33.50,0,322.21,404.27,153.6,146.3,0.703,577598.7,577598.7,3662,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612127,1083417.00
10/04/2016 16:15,2,5.295,ACTIVE,218.26,362.49,59.970,1475612103,"201051344000651","219011344069620",28.47,38.00,0,323.41,408.78,152.7,145.5,0.703,570788.6,570788.6,3652,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612128,1083418.00
10/04/2016 16:15,2,5.229,ACTIVE,214.87,363.69,59.970,1475612103,"274151322000088","219011344069620",26.60,43.80,0,331.53,388.04,140.8,134.0,0.521,795067.0,795067.0,3635,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612129,1083419.00
10/04/2016 16:15,2,3.543,ACTIVE,215.77,422.30,59.970,1475612103,"274151322000068","219011344069620",38.74,46.40,0,387.74,455.67,139.1,132.3,0.530,688019.3,688019.3,3712,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612130,1083420.00
10/04/2016 16:15,2,5.250,ACTIVE,217.80,359.78,59.975,1475612103,"201051344001135","219011344069620",28.51,38.40,0,324.02,406.07,151.6,144.4,0.703,566922.5,566922.5,3649,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612131,1083421.00
10/04/2016 16:15,2,5.615,ACTIVE,218.03,362.19,59.970,1475612103,"201051344000594","219011344069620",28.47,35.60,0,320.71,411.78,161.9,154.4,0.747,578331.3,578331.3,3658,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612132,1083422.00
10/04/2016 16:15,2,5.156,ACTIVE,218.26,361.29,59.933,1475612103,"201051344001203","219011344069620",28.92,34.50,0,319.21,407.87,151.1,143.9,0.707,575176.7,575176.7,3658,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612133,1083423.00
10/04/2016 16:15,2,5.262,ACTIVE,215.09,367.00,60.002,1475612103,"274151322000054","219011344069620",26.84,46.40,0,329.43,389.84,143.0,136.1,0.548,811339.3,811339.3,3632,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612134,1083424.00
10/04/2016 16:15,2,5.564,ACTIVE,218.93,363.09,59.975,1475612103,"201051344000867","219011344069620",28.19,36.80,0,319.81,409.98,158.8,151.4,0.729,565504.4,565504.4,3662,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612134,1083425.00
10/04/2016 16:15,2,5.025,ACTIVE,218.03,361.29,59.975,1475612103,"201051344001093","219011344069620",28.78,34.80,0,320.71,406.07,146.5,139.5,0.672,571630.0,571630.0,3664,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612135,1083426.00
10/04/2016 16:15,2,5.582,ACTIVE,219.16,364.29,59.981,1475612103,"201051344000900","219011344069620",28.47,35.80,0,321.91,411.48,160.9,153.4,0.742,582384.4,582384.4,3666,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612136,1083427.00
10/04/2016 16:15,2,5.436,ACTIVE,219.16,364.89,59.986,1475612103,"201051344000648","219011344069620",28.73,35.80,0,321.61,410.88,158.2,150.8,0.729,570905.9,570905.9,3655,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612137,1083428.00
10/04/2016 16:15,2,5.557,ACTIVE,219.39,363.99,59.965,1475612103,"201051344000569","219011344069620",28.15,36.00,0,322.81,410.28,158.5,151.1,0.729,582283.2,582283.2,3657,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612138,1083429.00
10/04/2016 16:15,2,5.520,ACTIVE,219.61,363.99,59.970,1475612103,"201051344000983","219011344069620",28.78,37.30,0,325.22,411.48,160.9,153.4,0.756,574915.6,574915.6,3664,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612139,1083430.00
10/04/2016 16:15,2,5.447,ACTIVE,219.61,364.89,59.975,1475612103,"201051344001158","219011344069620",28.61,35.00,0,322.51,409.98,157.9,150.4,0.747,566292.0,566292.0,3659,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612140,1083431.00
10/04/2016 16:15,2,5.447,ACTIVE,219.61,364.89,59.981,1475612103,"201051344000576","219011344069620",28.59,35.60,0,324.02,411.18,157.7,150.3,0.734,573868.4,573868.4,3668,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612141,1083432.00
10/04/2016 16:15,2,5.240,ACTIVE,215.09,361.89,59.933,1475612103,"274151322000087","219011344069620",26.56,55.50,0,331.53,387.14,140.8,134.0,0.526,783287.1,783287.1,3673,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475612142,1083433.00
10/04/2016 16:30,2,2.104,ACTIVE,216.22,360.69,59.928,1475613003,"201051344000645","219011344069620",28.29,35.00,0,323.41,402.16,60.2,56.2,0.495,573373.7,573373.7,3665,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613004,1083434.00
10/04/2016 16:30,2,1.934,ACTIVE,213.74,352.87,59.986,1475613003,"274151322000085","219011344069620",26.88,41.80,0,331.53,382.33,52.6,48.9,0.362,810769.2,810769.2,3635,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613005,1083435.00
10/04/2016 16:30,2,2.111,ACTIVE,215.77,360.99,59.954,1475613003,"201051344000633","219011344069620",28.71,34.00,0,320.71,403.07,61.5,57.4,0.521,565050.4,565050.4,3663,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613006,1083436.00
10/04/2016 16:30,2,2.148,ACTIVE,216.00,359.78,59.933,1475613003,"201051344000469","219011344069620",28.13,32.40,0,321.31,403.67,61.2,57.2,0.517,567689.1,567689.1,3667,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613007,1083437.00
10/04/2016 16:30,2,2.141,ACTIVE,214.41,357.98,59.986,1475613003,"201051344000646","219011344069620",28.69,32.60,0,319.51,399.46,62.2,58.1,0.521,567816.7,567816.7,3655,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613008,1083438.00
10/04/2016 16:30,2,2.045,ACTIVE,213.29,357.98,59.922,1475613003,"274151322000052","219011344069620",28.05,42.30,0,331.23,384.43,58.2,54.2,0.407,834109.8,834109.8,3642,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613009,1083439.00
10/04/2016 16:30,2,2.238,ACTIVE,215.32,358.28,59.986,1475613003,"201051344000585","219011344069620",28.63,33.50,0,321.31,396.45,64.9,60.7,0.535,578083.3,578083.3,3661,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613010,1083440.00
10/04/2016 16:30,2,2.127,ACTIVE,214.41,356.78,60.007,1475613003,"201051344001230","219011344069620",28.88,30.00,0,318.91,396.45,62.3,58.2,0.517,570671.6,570671.6,3665,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613011,1083441.00
10/04/2016 16:30,2,2.174,ACTIVE,215.32,361.29,59.991,1475613003,"201051344000582","219011344069620",28.43,35.40,0,318.61,397.66,62.6,58.5,0.521,563428.6,563428.6,3654,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613012,1083442.00
10/04/2016 16:30,2,2.160,ACTIVE,214.41,357.98,59.991,1475613003,"201051344000955","219011344069620",29.00,34.80,0,319.81,397.35,63.5,59.4,0.535,577624.0,577624.0,3654,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613013,1083443.00
10/04/2016 16:30,2,1.402,ACTIVE,213.74,405.47,59.986,1475613003,"274151322000094","219011344069620",37.47,41.30,0,337.54,447.55,53.0,49.3,0.362,687468.8,687468.8,3714,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613013,1083444.00
10/04/2016 16:30,2,2.256,ACTIVE,216.22,361.59,59.981,1475613003,"201051344000579","219011344069620",28.88,32.60,0,323.11,404.27,66.0,61.8,0.544,582268.1,582268.1,3654,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613014,1083445.00
10/04/2016 16:30,2,2.271,ACTIVE,214.64,359.48,60.028,1475613003,"201051344000890","219011344069620",28.35,30.80,0,321.61,397.05,65.3,61.1,0.535,574854.1,574854.1,3657,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613015,1083446.00
10/04/2016 16:30,2,2.232,ACTIVE,215.09,359.78,59.981,1475613003,"201051344000438","219011344069620",28.80,33.30,0,321.01,397.05,65.2,61.0,0.548,576308.0,576308.0,3657,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613016,1083447.00
10/04/2016 16:30,2,2.254,ACTIVE,214.87,358.58,59.981,1475613003,"201051344000417","219011344069620",28.37,32.20,0,318.91,395.55,64.8,60.6,0.544,567132.3,567132.3,3665,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613017,1083448.00
10/04/2016 16:30,2,2.145,ACTIVE,213.29,349.26,59.991,1475613003,"274151322000083","219011344069620",27.93,42.30,0,331.53,384.13,60.6,56.6,0.438,826486.1,826486.1,3646,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613018,1083449.00
10/04/2016 16:30,2,2.320,ACTIVE,214.41,358.58,59.970,1475613003,"274151322000076","219011344069620",28.65,41.80,0,333.03,388.34,67.3,63.0,0.468,882451.2,882451.2,3653,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613019,1083450.00
10/04/2016 16:30,2,2.389,ACTIVE,215.77,360.38,59.991,1475613003,"201051344000868","219011344069620",28.27,33.50,0,321.01,401.56,68.4,64.1,0.570,566440.0,566440.0,3661,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613020,1083451.00
10/04/2016 16:30,2,2.623,ACTIVE,213.74,366.70,59.996,1475613003,"274151322000095","219011344069620",29.00,43.00,0,332.73,385.93,77.0,72.4,0.517,873548.5,873548.5,3656,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613021,1083452.00
10/04/2016 16:30,2,2.723,ACTIVE,216.67,359.78,59.981,1475613003,"201051344000988","219011344069620",18.77,32.00,0,326.72,397.66,51.8,48.0,0.442,542842.1,542842.1,3650,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613022,1083453.00
10/04/2016 16:30,2,2.902,ACTIVE,215.77,351.37,59.959,1475613003,"201051344001025","219011344069620",28.92,34.30,0,320.71,396.15,85.0,80.1,0.393,576603.2,576603.2,3653,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613023,1083454.00
10/04/2016 16:30,2,2.875,ACTIVE,216.90,353.47,59.986,1475613003,"201051344000458","219011344069620",28.92,35.00,0,326.42,404.57,84.4,79.5,0.411,573892.6,573892.6,3664,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613023,1083455.00
10/04/2016 16:30,2,3.014,ACTIVE,217.80,356.48,59.986,1475613003,"201051344000853","219011344069620",28.82,33.30,0,328.82,402.46,88.0,83.0,0.415,573160.3,573160.3,3670,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613024,1083456.00
10/04/2016 16:30,2,3.070,ACTIVE,215.77,351.67,59.954,1475613003,"201051344000685","219011344069620",29.18,31.30,0,318.91,397.05,90.6,85.6,0.429,575466.0,575466.0,3664,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613025,1083457.00
10/04/2016 16:30,2,2.924,ACTIVE,215.77,350.17,60.023,1475613003,"201051344000917","219011344069620",28.96,35.40,0,319.21,397.66,85.8,80.8,0.407,572365.2,572365.2,3657,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613026,1083458.00
10/04/2016 16:30,2,2.936,ACTIVE,215.54,351.07,59.986,1475613003,"201051344001145","219011344069620",29.04,31.80,0,322.51,396.45,86.4,81.5,0.398,577629.2,577629.2,3663,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613027,1083459.00
10/04/2016 16:30,2,2.898,ACTIVE,216.00,351.67,59.975,1475613003,"201051344000651","219011344069620",28.57,35.60,0,323.41,397.05,83.9,79.0,0.384,570818.9,570818.9,3653,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613028,1083460.00
10/04/2016 16:30,2,2.645,ACTIVE,213.74,367.30,59.975,1475613003,"274151322000088","219011344069620",27.14,40.40,0,331.83,382.33,72.7,68.2,0.504,795094.7,795094.7,3636,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613029,1083461.00
10/04/2016 16:30,2,1.723,ACTIVE,214.64,415.69,60.018,1475613003,"274151322000068","219011344069620",38.55,42.50,0,337.84,448.15,67.0,62.8,0.455,688046.8,688046.8,3713,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613030,1083462.00
10/04/2016 16:30,2,2.592,ACTIVE,214.87,351.67,59.986,1475613003,"201051344001135","219011344069620",28.69,36.50,0,320.71,396.15,75.2,70.7,0.636,566952.6,566952.6,3650,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613031,1083463.00
10/04/2016 16:30,2,2.506,ACTIVE,215.54,363.09,59.991,1475613003,"201051344000594","219011344069620",29.34,33.80,0,320.11,399.76,74.6,70.1,0.614,578363.2,578363.2,3659,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613032,1083464.00
10/04/2016 16:30,2,2.936,ACTIVE,216.22,355.28,59.986,1475613003,"201051344001203","219011344069620",29.30,33.30,0,319.51,396.15,87.2,82.2,0.420,575206.7,575206.7,3659,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613032,1083465.00
10/04/2016 16:30,2,2.977,ACTIVE,213.96,345.66,59.975,1475613003,"274151322000054","219011344069620",27.41,42.50,0,330.63,383.53,82.6,77.8,0.309,811367.4,811367.4,3633,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613033,1083466.00
10/04/2016 16:30,2,3.158,ACTIVE,217.13,353.47,59.975,1475613003,"201051344000867","219011344069620",28.41,35.20,0,323.41,401.56,90.8,85.7,0.398,565535.8,565535.8,3663,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613034,1083467.00
10/04/2016 16:30,2,2.527,ACTIVE,215.54,347.76,59.996,1475613003,"201051344001093","219011344069620",28.90,32.60,0,321.31,396.15,73.8,69.4,0.570,571658.9,571658.9,3665,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613035,1083468.00
10/04/2016 16:30,2,2.410,ACTIVE,216.22,361.89,59.991,1475613003,"201051344000900","219011344069620",28.77,33.50,0,318.61,403.37,70.2,65.8,0.570,582416.2,582416.2,3667,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613037,1083469.00
10/04/2016 16:30,2,2.406,ACTIVE,216.45,362.79,60.018,1475613003,"201051344000648","219011344069620",28.33,33.30,0,319.81,403.37,69.1,64.7,0.575,570937.1,570937.1,3656,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613038,1083470.00
10/04/2016 16:30,2,2.418,ACTIVE,216.45,363.69,59.944,1475613003,"201051344000569","219011344069620",28.55,34.30,0,320.71,403.37,69.9,65.5,0.579,582314.5,582314.5,3658,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613038,1083471.00
10/04/2016 16:30,2,2.512,ACTIVE,216.45,364.89,59.991,1475613003,"201051344000983","219011344069620",28.78,34.50,0,324.02,403.37,73.3,68.8,0.623,574947.3,574947.3,3665,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613039,1083472.00
10/04/2016 16:30,2,2.660,ACTIVE,216.67,364.59,59.986,1475613003,"201051344001158","219011344069620",28.09,33.00,0,324.62,403.37,75.7,71.2,0.636,566323.0,566323.0,3660,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613040,1083473.00
10/04/2016 16:30,2,2.654,ACTIVE,217.13,366.70,59.938,1475613003,"201051344000576","219011344069620",28.69,33.30,0,324.62,403.37,77.2,72.6,0.636,573899.5,573899.5,3669,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613041,1083474.00
10/04/2016 16:30,2,2.273,ACTIVE,213.74,362.49,59.986,1475613003,"274151322000087","219011344069620",27.06,51.30,0,332.13,382.03,62.2,58.1,0.415,783314.6,783314.6,3674,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613042,1083475.00
10/04/2016 16:45,2,4.094,ACTIVE,218.48,357.98,59.954,1475613903,"201051344000645","219011344069620",28.75,32.80,0,323.11,405.17,119.2,113.2,0.548,573399.5,573399.5,3666,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613904,1083476.00
10/04/2016 16:45,2,3.248,ACTIVE,214.87,345.96,59.959,1475613903,"274151322000085","219011344069620",27.57,40.20,0,332.43,383.53,90.8,85.7,0.345,810791.8,810791.8,3636,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613905,1083477.00
10/04/2016 16:45,2,4.158,ACTIVE,218.03,359.48,59.959,1475613903,"201051344000633","219011344069620",29.06,32.20,0,320.71,405.77,122.5,116.3,0.588,565076.3,565076.3,3664,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613906,1083478.00
10/04/2016 16:45,2,4.234,ACTIVE,218.71,359.48,59.954,1475613903,"201051344000469","219011344069620",29.12,31.50,0,321.61,406.07,124.9,118.7,0.597,567714.8,567714.8,3668,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613907,1083479.00
10/04/2016 16:45,2,4.061,ACTIVE,216.67,355.28,59.959,1475613903,"201051344000646","219011344069620",29.02,31.80,0,318.30,399.76,119.3,113.3,0.566,567841.9,567841.9,3656,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613908,1083480.00
10/04/2016 16:45,2,3.924,ACTIVE,214.87,348.66,59.965,1475613903,"274151322000052","219011344069620",28.88,40.40,0,330.03,386.53,114.8,108.9,0.446,834134.0,834134.0,3643,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613909,1083481.00
10/04/2016 16:45,2,4.537,ACTIVE,217.80,358.28,59.970,1475613903,"201051344000585","219011344069620",29.16,32.40,0,319.51,400.66,134.0,127.4,0.623,578109.5,578109.5,3662,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613910,1083482.00
10/04/2016 16:45,2,4.326,ACTIVE,216.90,355.58,59.981,1475613903,"201051344001230","219011344069620",29.28,29.80,0,317.70,399.16,128.3,121.9,0.601,570696.5,570696.5,3666,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613911,1083483.00
10/04/2016 16:45,2,4.438,ACTIVE,218.03,357.68,59.959,1475613903,"201051344000582","219011344069620",28.86,34.50,0,318.91,400.66,129.8,123.3,0.597,563453.8,563453.8,3655,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613912,1083484.00
10/04/2016 16:45,2,4.285,ACTIVE,216.90,355.88,59.965,1475613903,"201051344000955","219011344069620",29.18,33.50,0,318.30,398.26,126.6,120.3,0.601,577649.0,577649.0,3655,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613913,1083485.00
10/04/2016 16:45,2,2.801,ACTIVE,214.87,422.90,59.959,1475613903,"274151322000094","219011344069620",38.94,40.20,0,334.84,451.46,110.5,104.7,0.424,687490.8,687490.8,3715,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613914,1083486.00
10/04/2016 16:45,2,4.574,ACTIVE,218.93,360.99,59.965,1475613903,"201051344000579","219011344069620",29.20,31.80,0,323.41,406.37,135.3,128.6,0.632,582294.5,582294.5,3655,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613915,1083487.00
10/04/2016 16:45,2,4.328,ACTIVE,216.90,356.48,59.959,1475613903,"201051344000890","219011344069620",29.08,30.30,0,320.71,399.16,127.5,121.1,0.597,574879.5,574879.5,3658,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613916,1083488.00
10/04/2016 16:45,2,4.223,ACTIVE,217.58,358.58,59.959,1475613903,"201051344000438","219011344069620",29.52,32.40,0,318.00,399.46,126.2,119.9,0.597,576333.3,576333.3,3658,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613916,1083489.00
10/04/2016 16:45,2,4.184,ALERT,217.13,357.08,59.959,1475613903,"201051344000417","219011344069620",27.63,31.30,0,300.27,451.16,117.0,111.0,0.552,567156.1,567156.1,3666,0,0,0,L,1122011218,0,124.27,123.59,0002,27,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613918,1083490.00
10/04/2016 16:45,2,4.111,ACTIVE,214.64,357.68,59.959,1475613903,"274151322000083","219011344069620",28.61,40.20,0,329.43,385.93,119.1,113.0,0.468,826510.6,826510.6,3647,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613919,1083491.00
10/04/2016 16:45,2,4.297,ACTIVE,215.77,353.47,59.938,1475613903,"274151322000076","219011344069620",29.56,40.20,0,332.13,389.24,128.7,122.3,0.504,882477.6,882477.6,3654,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613920,1083492.00
10/04/2016 16:45,2,4.650,ACTIVE,218.26,359.48,59.959,1475613903,"201051344000868","219011344069620",28.57,32.00,0,320.71,404.57,134.5,127.9,0.610,566466.0,566466.0,3662,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613921,1083493.00
10/04/2016 16:45,2,4.502,ACTIVE,214.87,357.68,59.954,1475613903,"274151322000095","219011344069620",29.12,40.80,0,331.23,389.24,132.7,126.1,0.499,873575.0,873575.0,3657,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613922,1083494.00
10/04/2016 16:45,2,4.617,ACTIVE,219.16,357.68,59.959,1475613903,"201051344000988","219011344069620",18.92,30.80,0,325.22,397.35,88.5,83.5,0.411,542859.1,542859.1,3651,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613923,1083495.00
10/04/2016 16:45,2,4.473,ACTIVE,217.58,356.48,59.970,1475613903,"201051344001025","219011344069620",29.20,33.00,0,320.11,400.36,132.3,125.8,0.597,576629.2,576629.2,3654,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613924,1083496.00
10/04/2016 16:45,2,4.635,ACTIVE,218.93,360.38,59.965,1475613903,"201051344000458","219011344069620",28.88,33.50,0,324.02,406.37,135.6,129.0,0.641,573919.2,573919.2,3665,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613925,1083497.00
10/04/2016 16:45,2,4.475,ACTIVE,219.39,361.29,59.981,1475613903,"201051344000853","219011344069620",28.98,32.40,0,327.02,405.77,131.3,124.8,0.614,573186.8,573186.8,3671,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613925,1083498.00
10/04/2016 16:45,2,3.816,ACTIVE,216.45,354.97,59.954,1475613903,"201051344000685","219011344069620",29.26,31.30,0,318.61,399.16,113.1,107.2,0.539,575491.6,575491.6,3665,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613926,1083499.00
10/04/2016 16:45,2,3.629,ACTIVE,216.90,354.37,59.970,1475613903,"201051344000917","219011344069620",29.36,34.50,0,320.11,400.06,107.9,102.2,0.508,572391.0,572391.0,3658,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613927,1083500.00
10/04/2016 16:45,2,3.191,ACTIVE,216.22,351.97,59.959,1475613903,"201051344001145","219011344069620",29.38,31.50,0,318.91,399.76,94.8,89.6,0.424,577655.1,577655.1,3664,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613928,1083501.00
10/04/2016 16:45,2,2.904,ACTIVE,216.45,351.37,59.965,1475613903,"201051344000651","219011344069620",29.12,34.30,0,321.31,400.36,85.6,80.7,0.389,570844.7,570844.7,3654,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613929,1083502.00
10/04/2016 16:45,2,2.422,ACTIVE,213.74,349.26,59.991,1475613903,"274151322000088","219011344069620",27.71,39.00,0,331.83,384.13,67.9,63.6,0.451,795117.8,795117.8,3637,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613930,1083503.00
10/04/2016 16:45,2,1.434,ACTIVE,214.19,432.82,59.959,1475613903,"274151322000068","219011344069620",39.46,41.30,0,335.74,456.57,57.2,53.3,0.393,688069.3,688069.3,3714,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613931,1083504.00
10/04/2016 16:45,2,2.166,ACTIVE,214.64,357.68,59.959,1475613903,"201051344001135","219011344069620",28.73,35.60,0,320.71,398.86,63.0,58.9,0.508,566978.3,566978.3,3651,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613932,1083505.00
10/04/2016 16:45,2,1.855,ACTIVE,214.87,356.78,59.938,1475613903,"201051344000594","219011344069620",28.86,32.80,0,320.11,402.46,54.2,50.4,0.446,578389.8,578389.8,3660,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613933,1083506.00
10/04/2016 16:45,2,1.904,ACTIVE,215.09,354.67,59.954,1475613903,"201051344001203","219011344069620",28.23,32.40,0,319.21,400.06,54.5,50.6,0.455,575232.2,575232.2,3660,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613934,1083507.00
10/04/2016 16:45,2,1.779,ACTIVE,213.51,351.37,59.959,1475613903,"274151322000054","219011344069620",27.49,40.80,0,330.03,385.93,49.5,45.9,0.340,811390.8,811390.8,3634,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613935,1083508.00
10/04/2016 16:45,2,1.971,ACTIVE,215.77,356.48,59.917,1475613903,"201051344000867","219011344069620",28.23,33.80,0,321.31,404.57,56.4,52.5,0.460,565562.1,565562.1,3664,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613936,1083509.00
10/04/2016 16:45,2,2.047,ACTIVE,215.09,356.78,59.996,1475613903,"201051344001093","219011344069620",28.73,32.20,0,320.71,398.86,59.6,55.6,0.495,571683.6,571683.6,3666,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613937,1083510.00
10/04/2016 16:45,2,2.400,ACTIVE,216.00,363.69,59.965,1475613903,"201051344000900","219011344069620",28.47,32.20,0,320.41,406.07,69.3,64.9,0.570,582442.7,582442.7,3668,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613937,1083511.00
10/04/2016 16:45,2,2.768,ACTIVE,216.45,362.79,59.986,1475613903,"201051344000648","219011344069620",27.55,32.00,0,322.21,406.37,77.3,72.7,0.650,570963.2,570963.2,3657,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613938,1083512.00
10/04/2016 16:45,2,3.008,ACTIVE,217.35,358.58,59.944,1475613903,"201051344000569","219011344069620",29.80,32.80,0,321.31,405.77,90.8,85.7,0.438,582340.7,582340.7,3659,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613939,1083513.00
10/04/2016 16:45,2,3.633,ACTIVE,218.03,356.78,59.965,1475613903,"201051344000983","219011344069620",29.42,33.00,0,323.11,407.27,108.3,102.6,0.517,574974.1,574974.1,3666,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613940,1083514.00
10/04/2016 16:45,2,3.701,ACTIVE,218.26,357.08,59.970,1475613903,"201051344001158","219011344069620",28.86,31.80,0,323.41,404.87,108.2,102.5,0.499,566349.1,566349.1,3661,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613941,1083515.00
10/04/2016 16:45,2,3.330,ACTIVE,218.03,356.78,59.970,1475613903,"201051344000576","219011344069620",29.30,31.80,0,321.01,405.77,98.8,93.5,0.455,573925.5,573925.5,3670,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613942,1083516.00
10/04/2016 16:45,2,3.139,ACTIVE,214.64,348.06,59.933,1475613903,"274151322000087","219011344069620",27.63,49.80,0,331.23,383.53,87.7,82.8,0.323,783337.8,783337.8,3675,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475613943,1083517.00
10/04/2016 17:00,2,3.850,ACTIVE,217.80,358.28,60.007,1475614803,"201051344000645","219011344069620",28.98,30.50,0,320.41,396.15,113.1,107.2,0.517,573414.5,573414.5,3667,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614804,1083518.00
10/04/2016 17:00,2,3.664,ACTIVE,214.41,357.68,60.002,1475614803,"274151322000085","219011344069620",27.43,37.00,0,331.53,380.82,102.0,96.5,0.389,810804.9,810804.9,3637,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614805,1083519.00
10/04/2016 17:00,2,3.955,ACTIVE,217.58,358.28,59.991,1475614803,"201051344000633","219011344069620",29.36,30.00,0,322.51,396.45,117.7,111.7,0.566,565091.5,565091.5,3665,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614806,1083520.00
10/04/2016 17:00,2,4.094,ACTIVE,218.03,359.18,59.996,1475614803,"201051344000469","219011344069620",29.02,29.00,0,317.70,396.45,120.4,114.3,0.570,567729.9,567729.9,3669,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614807,1083521.00
10/04/2016 17:00,2,4.043,ACTIVE,215.77,356.48,60.002,1475614803,"201051344000646","219011344069620",29.30,30.00,0,317.10,397.05,120.1,114.0,0.570,567857.1,567857.1,3657,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614808,1083522.00
10/04/2016 17:00,2,3.947,ACTIVE,214.19,350.77,59.970,1475614803,"274151322000052","219011344069620",28.73,36.80,0,331.23,380.22,114.8,108.8,0.446,834148.0,834148.0,3644,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614809,1083523.00
10/04/2016 17:00,2,4.059,ACTIVE,216.45,355.58,59.996,1475614803,"201051344000585","219011344069620",29.04,30.80,0,318.91,395.55,119.2,113.1,0.552,578125.4,578125.4,3663,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614810,1083524.00
10/04/2016 17:00,2,3.402,ACTIVE,215.32,351.37,60.034,1475614803,"201051344001230","219011344069620",29.10,28.00,0,318.00,395.85,100.3,94.9,0.455,570711.5,570711.5,3667,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614811,1083525.00
10/04/2016 17:00,2,3.055,ACTIVE,215.77,352.57,60.007,1475614803,"201051344000582","219011344069620",28.94,32.40,0,319.81,397.96,89.4,84.3,0.407,563468.9,563468.9,3656,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614811,1083526.00
10/04/2016 17:00,2,2.621,ACTIVE,214.19,348.96,60.007,1475614803,"201051344000955","219011344069620",29.18,31.50,0,319.51,394.95,77.4,72.8,0.597,577664.0,577664.0,3656,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614812,1083527.00
10/04/2016 17:00,2,1.176,ACTIVE,213.06,424.71,60.012,1475614803,"274151322000094","219011344069620",38.90,38.40,0,335.44,465.28,46.1,42.6,0.314,687503.2,687503.2,3716,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614813,1083528.00
10/04/2016 17:00,2,1.865,ACTIVE,215.32,357.68,60.012,1475614803,"201051344000579","219011344069620",29.16,30.30,0,322.51,396.45,55.0,51.2,0.460,582309.9,582309.9,3656,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614814,1083529.00
10/04/2016 17:00,2,1.600,ACTIVE,213.51,351.37,60.007,1475614803,"201051344000890","219011344069620",29.00,28.50,0,319.81,397.35,47.0,43.5,0.380,574894.6,574894.6,3659,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614815,1083530.00
10/04/2016 17:00,2,1.725,ACTIVE,214.19,354.67,59.996,1475614803,"201051344000438","219011344069620",28.98,30.30,0,319.21,397.35,50.7,47.0,0.433,576348.3,576348.3,3659,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614816,1083531.00
10/04/2016 17:00,2,1.998,ACTIVE,214.19,356.18,60.023,1475614803,"201051344000417","219011344069620",28.01,29.80,0,318.61,393.75,56.9,53.0,0.482,567170.1,567170.1,3668,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614817,1083532.00
10/04/2016 17:00,2,2.285,ACTIVE,213.29,357.98,60.002,1475614803,"274151322000083","219011344069620",28.13,37.80,0,328.52,380.22,65.2,61.0,0.473,826524.4,826524.4,3648,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614818,1083533.00
10/04/2016 17:00,2,2.717,ACTIVE,213.96,352.57,60.007,1475614803,"274151322000076","219011344069620",28.15,37.30,0,331.83,381.73,77.5,72.8,0.530,882492.5,882492.5,3655,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614819,1083534.00
10/04/2016 17:00,2,2.838,ACTIVE,215.77,363.99,60.012,1475614803,"201051344000868","219011344069620",28.39,30.30,0,321.01,396.75,81.7,77.0,0.362,566481.0,566481.0,3663,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614820,1083535.00
10/04/2016 17:00,2,3.475,ACTIVE,213.51,354.67,60.007,1475614803,"274151322000095","219011344069620",29.18,38.20,0,330.33,380.52,102.9,97.4,0.389,873589.8,873589.8,3658,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614821,1083536.00
10/04/2016 17:00,2,3.418,ACTIVE,217.13,362.19,59.991,1475614803,"201051344000988","219011344069620",18.81,29.00,0,320.71,395.85,65.1,60.9,0.557,542868.7,542868.7,3652,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614822,1083537.00
