ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 17:00,2,3.523,ACTIVE,215.77,353.47,60.034,1475614803,"201051344001025","219011344069620",29.30,30.80,0,321.01,397.96,104.7,99.1,0.473,576644.5,576644.5,3655,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614823,1083538.00
10/04/2016 17:00,2,3.736,ACTIVE,217.58,357.38,60.007,1475614803,"201051344000458","219011344069620",28.84,31.50,0,321.61,397.05,109.2,103.5,0.526,573934.3,573934.3,3666,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614824,1083539.00
10/04/2016 17:00,2,3.783,ACTIVE,218.26,360.38,59.996,1475614803,"201051344000853","219011344069620",29.44,30.00,0,324.92,397.96,112.8,107.0,0.535,573201.8,573201.8,3672,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614825,1083540.00
10/04/2016 17:00,2,3.893,ACTIVE,215.77,354.07,60.002,1475614803,"201051344000685","219011344069620",29.72,29.00,0,318.61,397.35,117.1,111.1,0.566,575506.5,575506.5,3666,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614826,1083541.00
10/04/2016 17:00,2,3.904,ACTIVE,216.22,354.67,60.002,1475614803,"201051344000917","219011344069620",29.58,32.40,0,321.01,398.56,117.0,111.0,0.561,572406.0,572406.0,3659,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614827,1083542.00
10/04/2016 17:00,2,3.959,ACTIVE,215.77,355.88,60.007,1475614803,"201051344001145","219011344069620",29.30,28.80,0,319.81,397.35,117.5,111.5,0.539,577670.2,577670.2,3665,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614828,1083543.00
10/04/2016 17:00,2,3.871,ACTIVE,216.67,354.97,60.012,1475614803,"201051344000651","219011344069620",29.18,32.40,0,320.71,396.45,114.3,108.4,0.526,570859.8,570859.8,3655,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614829,1083544.00
10/04/2016 17:00,2,3.381,ACTIVE,213.74,356.18,60.002,1475614803,"274151322000088","219011344069620",27.93,35.80,0,329.13,380.82,95.5,90.3,0.362,795130.7,795130.7,3638,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614829,1083545.00
10/04/2016 17:00,2,1.963,ACTIVE,214.41,427.71,60.007,1475614803,"274151322000068","219011344069620",39.68,38.40,0,335.74,458.67,80.5,75.7,0.305,688081.9,688081.9,3715,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614830,1083546.00
10/04/2016 17:00,2,2.469,ACTIVE,214.41,348.36,59.996,1475614803,"201051344001135","219011344069620",29.32,33.00,0,319.81,395.85,73.2,68.7,0.588,566993.5,566993.5,3652,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614831,1083547.00
10/04/2016 17:00,2,1.854,ACTIVE,214.64,357.68,60.023,1475614803,"201051344000594","219011344069620",29.14,31.00,0,319.51,397.05,54.7,50.9,0.438,578404.8,578404.8,3661,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614832,1083548.00
10/04/2016 17:00,2,2.012,ACTIVE,214.41,355.58,60.028,1475614803,"201051344001203","219011344069620",28.35,30.30,0,319.51,398.26,57.8,53.9,0.486,575247.3,575247.3,3661,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614833,1083549.00
10/04/2016 17:00,2,2.553,ACTIVE,213.74,350.47,60.007,1475614803,"274151322000054","219011344069620",28.55,38.00,0,329.43,381.42,73.9,69.4,0.508,811404.1,811404.1,3635,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614834,1083550.00
10/04/2016 17:00,2,2.564,ACTIVE,215.77,362.49,60.002,1475614803,"201051344000867","219011344069620",27.89,31.30,0,322.21,397.05,72.5,68.1,0.592,565577.1,565577.1,3665,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614835,1083551.00
10/04/2016 17:00,2,2.584,ACTIVE,215.32,360.99,59.991,1475614803,"201051344001093","219011344069620",28.92,30.30,0,320.71,397.35,75.6,71.1,0.614,571698.2,571698.2,3667,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614836,1083552.00
10/04/2016 17:00,2,2.654,ACTIVE,216.00,355.28,59.965,1475614803,"201051344000900","219011344069620",28.77,30.30,0,320.41,397.05,77.3,72.7,0.619,582457.8,582457.8,3669,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614837,1083553.00
10/04/2016 17:00,2,2.078,ACTIVE,215.77,359.18,59.959,1475614803,"201051344000648","219011344069620",28.71,29.30,0,316.80,397.35,60.4,56.4,0.468,570978.1,570978.1,3658,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614838,1083554.00
10/04/2016 17:00,2,1.697,ACTIVE,214.87,354.97,60.007,1475614803,"201051344000569","219011344069620",28.98,30.80,0,320.41,396.45,49.7,46.1,0.398,582355.7,582355.7,3660,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614839,1083555.00
10/04/2016 17:00,2,1.432,ACTIVE,214.87,352.87,59.991,1475614803,"201051344000983","219011344069620",29.22,30.80,0,321.31,396.75,42.4,39.0,0.340,574989.3,574989.3,3667,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614840,1083556.00
10/04/2016 17:00,2,1.277,ACTIVE,214.87,351.67,60.023,1475614803,"201051344001158","219011344069620",28.90,29.80,0,321.01,395.55,37.4,34.2,0.301,566363.9,566363.9,3662,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614841,1083557.00
10/04/2016 17:00,2,1.309,ACTIVE,215.09,354.07,59.996,1475614803,"201051344000576","219011344069620",28.45,29.50,0,321.61,397.05,37.7,34.5,0.314,573940.2,573940.2,3671,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614841,1083558.00
10/04/2016 17:00,2,1.201,ACTIVE,213.06,345.66,59.975,1475614803,"274151322000087","219011344069620",27.37,45.50,0,330.63,380.82,33.3,30.2,0.212,783350.9,783350.9,3676,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475614842,1083559.00
10/04/2016 17:15,2,3.848,ACTIVE,217.58,355.88,59.975,1475615704,"201051344000645","219011344069620",28.88,29.80,0,321.91,395.85,112.5,106.6,0.517,573431.9,573431.9,3668,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615705,1083560.00
10/04/2016 17:15,2,3.523,ACTIVE,213.96,345.66,59.965,1475615704,"274151322000085","219011344069620",27.87,36.30,0,330.93,380.52,99.5,94.1,0.371,810820.1,810820.1,3638,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615706,1083561.00
10/04/2016 17:15,2,3.816,ACTIVE,217.13,356.78,59.965,1475615704,"201051344000633","219011344069620",29.08,29.30,0,320.41,397.66,112.4,106.5,0.530,565108.9,565108.9,3666,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615706,1083562.00
10/04/2016 17:15,2,3.699,ACTIVE,217.58,356.18,59.970,1475615704,"201051344000469","219011344069620",29.68,28.80,0,318.00,396.15,111.2,105.4,0.530,567747.3,567747.3,3670,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615708,1083563.00
10/04/2016 17:15,2,3.646,ACTIVE,215.09,353.17,59.981,1475615704,"201051344000646","219011344069620",29.40,29.80,0,319.21,393.75,108.5,102.8,0.504,567874.1,567874.1,3658,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615708,1083564.00
10/04/2016 17:15,2,3.584,ACTIVE,213.74,356.78,59.959,1475615704,"274151322000052","219011344069620",28.61,36.50,0,329.43,380.22,103.8,98.3,0.407,834164.2,834164.2,3645,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615709,1083565.00
10/04/2016 17:15,2,3.836,ACTIVE,216.22,354.67,59.965,1475615704,"201051344000585","219011344069620",29.36,30.30,0,319.21,396.15,114.1,108.2,0.539,578143.3,578143.3,3664,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615710,1083566.00
10/04/2016 17:15,2,3.588,ACTIVE,215.09,351.37,59.949,1475615704,"201051344001230","219011344069620",29.26,28.00,0,317.10,391.34,106.4,100.7,0.504,570728.2,570728.2,3668,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615711,1083567.00
10/04/2016 17:15,2,3.662,ACTIVE,216.22,354.07,59.959,1475615704,"201051344000582","219011344069620",29.10,31.80,0,318.61,398.26,107.9,102.2,0.499,563485.8,563485.8,3657,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615712,1083568.00
10/04/2016 17:15,2,3.564,ACTIVE,215.09,352.27,59.965,1475615704,"201051344000955","219011344069620",29.20,30.50,0,316.50,393.45,105.4,99.8,0.508,577680.8,577680.8,3657,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615713,1083569.00
10/04/2016 17:15,2,2.318,ACTIVE,213.74,432.82,59.959,1475615704,"274151322000094","219011344069620",39.78,38.20,0,334.24,450.56,94.0,88.8,0.362,687517.6,687517.6,3717,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615714,1083570.00
10/04/2016 17:15,2,3.779,ACTIVE,217.58,356.18,59.965,1475615704,"201051344000579","219011344069620",29.40,29.50,0,320.71,397.66,112.6,106.8,0.530,582327.7,582327.7,3657,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615715,1083571.00
10/04/2016 17:15,2,3.656,ACTIVE,215.09,351.97,59.959,1475615704,"201051344000890","219011344069620",29.00,28.30,0,319.21,393.45,107.5,101.8,0.495,574911.7,574911.7,3660,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615716,1083572.00
10/04/2016 17:15,2,3.590,ACTIVE,215.77,353.47,59.970,1475615704,"201051344000438","219011344069620",29.42,29.50,0,319.51,397.05,107.0,101.4,0.504,576365.4,576365.4,3660,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615717,1083573.00
10/04/2016 17:15,2,3.596,ACTIVE,215.32,351.67,59.986,1475615704,"201051344000417","219011344069620",28.98,29.80,0,318.30,394.65,105.5,100.0,0.499,567186.8,567186.8,3669,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615718,1083574.00
10/04/2016 17:15,2,3.580,ACTIVE,213.74,356.48,59.954,1475615704,"274151322000083","219011344069620",28.82,37.00,0,327.92,379.62,104.4,98.9,0.411,826540.7,826540.7,3649,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615719,1083575.00
10/04/2016 17:15,2,3.746,ACTIVE,214.41,359.78,59.928,1475615704,"274151322000076","219011344069620",29.56,36.80,0,330.63,379.62,112.1,106.2,0.433,882510.2,882510.2,3656,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615719,1083576.00
10/04/2016 17:15,2,3.760,ACTIVE,216.67,356.18,59.959,1475615704,"201051344000868","219011344069620",28.88,29.50,0,320.41,396.45,110.1,104.3,0.504,566498.4,566498.4,3664,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615720,1083577.00
10/04/2016 17:15,2,3.811,ACTIVE,213.51,353.47,59.959,1475615704,"274151322000095","219011344069620",29.32,37.30,0,328.52,380.52,113.0,107.2,0.429,873607.4,873607.4,3659,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615721,1083578.00
10/04/2016 17:15,2,3.830,ACTIVE,217.35,364.59,59.959,1475615704,"201051344000988","219011344069620",18.75,28.00,0,321.61,396.75,72.7,68.2,0.605,542880.1,542880.1,3653,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615722,1083579.00
10/04/2016 17:15,2,3.684,ACTIVE,215.77,352.57,59.959,1475615704,"201051344001025","219011344069620",29.42,30.50,0,320.41,397.66,109.8,104.0,0.499,576662.1,576662.1,3656,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615723,1083580.00
10/04/2016 17:15,2,3.820,ACTIVE,217.35,356.48,59.975,1475615704,"201051344000458","219011344069620",29.10,30.80,0,321.91,395.85,112.7,106.8,0.535,573952.0,573952.0,3667,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615724,1083581.00
10/04/2016 17:15,2,3.793,ACTIVE,218.03,357.08,59.928,1475615704,"201051344000853","219011344069620",29.18,28.80,0,325.82,396.15,112.1,106.3,0.526,573219.6,573219.6,3673,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615725,1083582.00
10/04/2016 17:15,2,3.648,ACTIVE,215.32,351.97,59.965,1475615704,"201051344000685","219011344069620",29.12,28.50,0,318.00,396.75,107.6,101.9,0.521,575523.7,575523.7,3667,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615726,1083583.00
10/04/2016 17:15,2,3.703,ACTIVE,215.77,353.17,59.970,1475615704,"201051344000917","219011344069620",28.92,32.20,0,320.11,397.96,108.5,102.8,0.517,572423.3,572423.3,3660,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615727,1083584.00
10/04/2016 17:15,2,3.637,ACTIVE,215.32,352.57,59.959,1475615704,"201051344001145","219011344069620",29.46,29.00,0,321.01,397.35,108.5,102.8,0.504,577687.5,577687.5,3666,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615728,1083585.00
10/04/2016 17:15,2,3.641,ACTIVE,216.00,353.77,59.970,1475615704,"201051344000651","219011344069620",29.28,31.50,0,320.71,397.35,108.0,102.3,0.495,570877.0,570877.0,3656,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615728,1083586.00
10/04/2016 17:15,2,3.391,ACTIVE,213.51,344.45,59.965,1475615704,"274151322000088","219011344069620",28.27,35.80,0,328.82,380.52,97.1,91.8,0.362,795146.1,795146.1,3639,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615729,1083587.00
10/04/2016 17:15,2,2.369,ACTIVE,214.41,422.60,59.965,1475615704,"274151322000068","219011344069620",39.64,38.20,0,333.93,457.17,93.6,88.4,0.349,688096.9,688096.9,3716,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615730,1083588.00
10/04/2016 17:15,2,3.623,ACTIVE,215.54,352.57,59.938,1475615704,"201051344001135","219011344069620",29.00,32.20,0,319.21,394.35,106.4,100.8,0.499,567010.8,567010.8,3653,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615731,1083589.00
10/04/2016 17:15,2,3.770,ACTIVE,216.22,354.97,59.975,1475615704,"201051344000594","219011344069620",28.86,30.30,0,319.21,397.05,110.1,104.4,0.508,578422.6,578422.6,3662,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615732,1083590.00
10/04/2016 17:15,2,3.613,ACTIVE,216.00,353.17,59.965,1475615704,"201051344001203","219011344069620",28.73,30.00,0,318.91,397.66,105.1,99.5,0.495,575264.5,575264.5,3662,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615733,1083591.00
10/04/2016 17:15,2,3.469,ACTIVE,213.51,352.27,59.975,1475615704,"274151322000054","219011344069620",27.95,37.50,0,328.22,380.52,98.2,92.9,0.376,811419.9,811419.9,3636,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615734,1083592.00
10/04/2016 17:15,2,3.678,ACTIVE,216.67,354.67,59.965,1475615704,"201051344000867","219011344069620",29.18,30.80,0,320.71,397.05,108.6,102.9,0.499,565594.7,565594.7,3666,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615735,1083593.00
10/04/2016 17:15,2,3.416,ACTIVE,215.77,353.17,59.965,1475615704,"201051344001093","219011344069620",28.98,30.00,0,321.01,395.85,100.4,95.0,0.460,571714.7,571714.7,3668,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615736,1083594.00
10/04/2016 17:15,2,3.689,ACTIVE,217.13,356.18,59.996,1475615704,"201051344000900","219011344069620",29.36,29.30,0,320.41,395.85,109.7,104.0,0.504,582475.6,582475.6,3670,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615738,1083595.00
10/04/2016 17:15,2,3.699,ACTIVE,217.35,355.58,59.975,1475615704,"201051344000648","219011344069620",28.80,28.50,0,318.91,396.45,108.0,102.3,0.495,570995.6,570995.6,3659,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615739,1083596.00
10/04/2016 17:15,2,3.678,ACTIVE,217.35,355.28,59.959,1475615704,"201051344000569","219011344069620",29.14,30.30,0,319.51,395.25,108.5,102.8,0.513,582373.5,582373.5,3661,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615740,1083597.00
10/04/2016 17:15,2,3.764,ACTIVE,217.58,356.18,59.965,1475615704,"201051344000983","219011344069620",29.10,29.80,0,322.21,395.85,110.9,105.1,0.521,575007.4,575007.4,3668,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615741,1083598.00
10/04/2016 17:15,2,3.695,ACTIVE,217.35,354.97,59.965,1475615704,"201051344001158","219011344069620",28.69,29.50,0,321.91,396.15,107.3,101.6,0.517,566381.5,566381.5,3663,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615742,1083599.00
10/04/2016 17:15,2,3.607,ACTIVE,217.58,356.18,59.981,1475615704,"201051344000576","219011344069620",29.10,29.30,0,321.31,395.85,106.3,100.6,0.499,573957.8,573957.8,3672,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615743,1083600.00
10/04/2016 17:15,2,3.420,ACTIVE,213.51,354.97,59.970,1475615704,"274151322000087","219011344069620",28.05,43.80,0,330.33,380.22,97.2,91.9,0.358,783366.5,783366.5,3677,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475615743,1083601.00
10/04/2016 17:30,2,3.150,ACTIVE,216.90,355.28,59.965,1475616604,"201051344000645","219011344069620",28.96,29.00,0,321.31,394.95,92.4,87.2,0.424,573451.9,573451.9,3669,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616605,1083602.00
10/04/2016 17:30,2,2.887,ACTIVE,213.51,344.45,59.959,1475616604,"274151322000085","219011344069620",27.95,34.50,0,330.63,380.82,81.7,76.9,0.305,810837.9,810837.9,3639,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616606,1083603.00
10/04/2016 17:30,2,3.102,ACTIVE,216.45,353.17,59.975,1475616604,"201051344000633","219011344069620",29.30,29.30,0,320.41,396.45,92.0,86.9,0.438,565129.0,565129.0,3667,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616607,1083604.00
10/04/2016 17:30,2,3.061,ACTIVE,216.90,352.87,59.970,1475616604,"201051344000469","219011344069620",29.42,28.50,0,318.91,398.86,91.2,86.1,0.438,567767.2,567767.2,3671,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616607,1083605.00
10/04/2016 17:30,2,2.965,ACTIVE,215.09,350.17,59.970,1475616604,"201051344000646","219011344069620",29.18,29.00,0,318.30,393.75,87.6,82.7,0.415,567893.1,567893.1,3659,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616608,1083606.00
10/04/2016 17:30,2,2.910,ACTIVE,213.51,345.36,59.970,1475616604,"274151322000052","219011344069620",28.90,35.60,0,329.13,380.52,85.2,80.3,0.331,834182.8,834182.8,3646,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616609,1083607.00
10/04/2016 17:30,2,3.146,ACTIVE,216.00,351.07,59.965,1475616604,"201051344000585","219011344069620",29.34,30.00,0,318.91,397.66,93.4,88.3,0.433,578163.6,578163.6,3665,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616610,1083608.00
10/04/2016 17:30,2,2.895,ACTIVE,214.87,348.96,59.970,1475616604,"201051344001230","219011344069620",29.34,27.80,0,316.50,390.74,86.0,81.1,0.402,570746.9,570746.9,3669,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616611,1083609.00
10/04/2016 17:30,2,2.963,ACTIVE,216.00,351.07,59.975,1475616604,"201051344000582","219011344069620",29.26,31.80,0,317.40,398.26,87.9,82.9,0.407,563504.9,563504.9,3658,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616612,1083610.00
10/04/2016 17:30,2,2.855,ACTIVE,215.09,349.26,59.975,1475616604,"201051344000955","219011344069620",29.50,30.50,0,316.80,391.64,85.3,80.4,0.407,577699.4,577699.4,3658,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616613,1083611.00
10/04/2016 17:30,2,1.996,ACTIVE,213.74,428.01,59.965,1475616604,"274151322000094","219011344069620",38.37,35.20,0,336.04,456.87,77.3,72.7,0.535,687534.3,687534.3,3718,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616614,1083612.00
10/04/2016 17:30,2,3.127,ACTIVE,216.90,353.77,59.975,1475616604,"201051344000579","219011344069620",29.44,29.50,0,320.11,395.85,93.2,88.0,0.442,582348.1,582348.1,3658,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616615,1083613.00
10/04/2016 17:30,2,2.977,ACTIVE,214.87,349.26,59.970,1475616604,"201051344000890","219011344069620",28.96,28.00,0,318.91,391.64,87.4,82.4,0.393,574930.8,574930.8,3661,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616616,1083614.00
10/04/2016 17:30,2,2.908,ACTIVE,215.54,351.37,59.975,1475616604,"201051344000438","219011344069620",29.48,29.80,0,318.91,395.55,86.8,81.9,0.407,576384.3,576384.3,3661,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616617,1083615.00
10/04/2016 17:30,2,2.918,ACTIVE,215.32,350.17,59.970,1475616604,"201051344000417","219011344069620",29.06,29.50,0,316.80,394.35,85.9,81.0,0.407,567205.5,567205.5,3670,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616617,1083616.00
10/04/2016 17:30,2,2.949,ACTIVE,213.06,351.67,59.975,1475616604,"274151322000083","219011344069620",29.04,35.40,0,328.22,380.22,86.8,81.9,0.345,826559.5,826559.5,3650,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616618,1083617.00
10/04/2016 17:30,2,3.086,ACTIVE,213.96,355.58,59.965,1475616604,"274151322000076","219011344069620",29.72,35.40,0,330.93,381.42,92.8,87.7,0.362,882530.4,882530.4,3657,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616619,1083618.00
10/04/2016 17:30,2,3.074,ACTIVE,216.22,353.17,59.975,1475616604,"201051344000868","219011344069620",29.14,29.30,0,320.41,397.35,90.8,85.7,0.415,566518.2,566518.2,3665,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616620,1083619.00
10/04/2016 17:30,2,3.176,ACTIVE,213.06,340.85,59.959,1475616604,"274151322000095","219011344069620",29.36,35.40,0,327.62,379.92,94.4,89.2,0.354,873627.8,873627.8,3660,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616621,1083620.00
10/04/2016 17:30,2,3.123,ACTIVE,216.90,359.48,59.975,1475616604,"201051344000988","219011344069620",19.00,26.80,0,335.14,392.85,60.2,56.1,0.517,542893.0,542893.0,3654,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616622,1083621.00
10/04/2016 17:30,2,3.016,ACTIVE,215.54,350.17,59.970,1475616604,"201051344001025","219011344069620",29.40,30.30,0,318.91,396.15,90.0,84.9,0.407,576681.6,576681.6,3657,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616623,1083622.00
10/04/2016 17:30,2,3.168,ACTIVE,216.67,354.37,59.965,1475616604,"201051344000458","219011344069620",29.14,30.00,0,318.91,396.45,93.6,88.4,0.446,573972.4,573972.4,3668,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616624,1083623.00
10/04/2016 17:30,2,3.150,ACTIVE,217.35,355.28,60.018,1475616604,"201051344000853","219011344069620",29.06,29.30,0,327.32,396.75,92.8,87.7,0.429,573239.8,573239.8,3674,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616625,1083624.00
10/04/2016 17:30,2,2.938,ACTIVE,215.32,350.77,59.970,1475616604,"201051344000685","219011344069620",29.56,29.00,0,317.70,395.55,88.0,83.0,0.424,575542.8,575542.8,3668,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616626,1083625.00
10/04/2016 17:30,2,3.004,ACTIVE,215.77,350.17,59.981,1475616604,"201051344000917","219011344069620",29.34,31.80,0,320.11,397.66,89.3,84.3,0.424,572442.6,572442.6,3661,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616627,1083626.00
10/04/2016 17:30,2,3.008,ACTIVE,215.54,349.86,59.965,1475616604,"201051344001145","219011344069620",29.32,28.50,0,318.30,396.45,89.3,84.3,0.420,577706.9,577706.9,3667,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616628,1083627.00
10/04/2016 17:30,2,2.971,ACTIVE,215.32,350.47,59.938,1475616604,"201051344000651","219011344069620",29.46,31.00,0,319.81,397.66,88.7,83.7,0.411,570896.3,570896.3,3657,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616628,1083628.00
10/04/2016 17:30,2,2.820,ACTIVE,213.06,353.17,59.975,1475616604,"274151322000088","219011344069620",28.17,34.00,0,329.13,380.82,80.5,75.8,0.309,795163.7,795163.7,3640,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616629,1083629.00
10/04/2016 17:30,2,1.965,ACTIVE,214.19,434.63,59.975,1475616604,"274151322000068","219011344069620",39.60,36.30,0,337.24,454.16,78.5,73.9,0.544,688114.1,688114.1,3717,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616630,1083630.00
10/04/2016 17:30,2,2.969,ACTIVE,215.09,348.96,59.981,1475616604,"201051344001135","219011344069620",29.26,32.20,0,318.91,394.35,87.9,82.9,0.407,567030.0,567030.0,3654,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616631,1083631.00
10/04/2016 17:30,2,3.137,ACTIVE,215.54,352.57,59.986,1475616604,"201051344000594","219011344069620",29.06,29.80,0,319.51,397.05,92.3,87.2,0.424,578442.7,578442.7,3663,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616632,1083632.00
10/04/2016 17:30,2,2.961,ACTIVE,215.54,349.26,59.986,1475616604,"201051344001203","219011344069620",28.96,29.50,0,319.51,396.75,86.9,82.0,0.411,575283.4,575283.4,3663,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616633,1083633.00
10/04/2016 17:30,2,2.885,ACTIVE,213.29,349.56,59.975,1475616604,"274151322000054","219011344069620",28.21,35.40,0,328.52,381.73,82.5,77.7,0.314,811437.9,811437.9,3637,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616634,1083634.00
10/04/2016 17:30,2,3.076,ACTIVE,216.45,352.27,60.007,1475616604,"201051344000867","219011344069620",29.30,30.30,0,319.51,396.15,91.2,86.1,0.415,565614.6,565614.6,3667,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616635,1083635.00
10/04/2016 17:30,2,2.777,ACTIVE,215.54,350.17,59.975,1475616604,"201051344001093","219011344069620",29.38,29.50,0,320.11,394.65,82.7,77.9,0.380,571732.7,571732.7,3669,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616636,1083636.00
10/04/2016 17:30,2,3.107,ACTIVE,216.67,353.17,59.975,1475616604,"201051344000900","219011344069620",29.34,29.00,0,318.91,396.45,92.2,87.1,0.420,582495.7,582495.7,3671,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616637,1083637.00
10/04/2016 17:30,2,3.061,ACTIVE,216.67,353.47,59.981,1475616604,"201051344000648","219011344069620",29.32,28.30,0,319.81,396.15,90.9,85.8,0.424,571015.5,571015.5,3660,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616638,1083638.00
10/04/2016 17:30,2,3.090,ACTIVE,216.67,352.57,59.981,1475616604,"201051344000569","219011344069620",29.22,30.00,0,319.51,396.75,91.4,86.3,0.429,582393.4,582393.4,3662,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616638,1083639.00
10/04/2016 17:30,2,3.162,ACTIVE,216.67,352.57,59.991,1475616604,"201051344000983","219011344069620",29.30,29.80,0,322.81,396.45,93.8,88.7,0.446,575027.9,575027.9,3669,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616639,1083640.00
10/04/2016 17:30,2,3.064,ACTIVE,216.90,351.97,59.991,1475616604,"201051344001158","219011344069620",29.12,29.00,0,321.61,398.26,90.5,85.4,0.429,566401.3,566401.3,3664,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616640,1083641.00
10/04/2016 17:30,2,3.045,ACTIVE,217.13,354.07,59.954,1475616604,"201051344000576","219011344069620",29.30,28.80,0,321.91,396.75,90.3,85.3,0.407,573977.5,573977.5,3673,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616641,1083642.00
10/04/2016 17:30,2,2.877,ACTIVE,213.51,348.66,59.986,1475616604,"274151322000087","219011344069620",28.11,43.40,0,331.23,380.52,81.8,77.1,0.296,783384.3,783384.3,3678,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475616642,1083643.00
10/04/2016 17:45,2,2.277,ACTIVE,215.54,359.48,60.007,1475617503,"201051344000645","219011344069620",28.78,28.00,0,319.81,397.35,66.4,62.2,0.517,573469.9,573469.9,3670,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617504,1083644.00
10/04/2016 17:45,2,2.078,ACTIVE,212.61,352.57,59.870,1475617503,"274151322000085","219011344069620",27.83,32.60,0,329.73,379.92,58.5,54.6,0.407,810853.7,810853.7,3640,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617505,1083645.00
10/04/2016 17:45,2,2.270,ACTIVE,215.09,361.29,59.944,1475617503,"201051344000633","219011344069620",28.78,27.80,0,321.01,397.96,66.2,62.0,0.557,565146.9,565146.9,3668,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617506,1083646.00
10/04/2016 17:45,2,2.240,ACTIVE,215.09,359.18,60.007,1475617503,"201051344000469","219011344069620",28.78,27.00,0,318.61,399.16,65.3,61.1,0.535,567785.0,567785.0,3672,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617507,1083647.00
10/04/2016 17:45,2,2.189,ACTIVE,213.29,356.78,59.959,1475617503,"201051344000646","219011344069620",28.84,27.80,0,317.40,391.94,64.0,59.8,0.535,567910.3,567910.3,3660,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617508,1083648.00
10/04/2016 17:45,2,2.104,ACTIVE,212.38,359.78,59.954,1475617503,"274151322000052","219011344069620",28.45,33.00,0,329.13,380.22,60.5,56.5,0.424,834199.3,834199.3,3647,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617509,1083649.00
10/04/2016 17:45,2,2.344,ACTIVE,213.96,358.58,60.007,1475617503,"201051344000585","219011344069620",28.84,28.50,0,318.30,394.95,68.5,64.2,0.566,578182.0,578182.0,3666,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617510,1083650.00
10/04/2016 17:45,2,2.143,ACTIVE,213.29,354.97,59.970,1475617503,"201051344001230","219011344069620",28.71,26.30,0,318.00,389.54,62.3,58.2,0.521,570763.7,570763.7,3670,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617511,1083651.00
10/04/2016 17:45,2,2.164,ACTIVE,214.19,356.78,60.012,1475617503,"201051344000582","219011344069620",28.98,30.30,0,317.70,395.85,63.6,59.5,0.526,563522.1,563522.1,3659,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617511,1083652.00
10/04/2016 17:45,2,2.090,ACTIVE,213.06,354.67,59.991,1475617503,"201051344000955","219011344069620",29.16,29.30,0,319.21,390.74,61.7,57.7,0.526,577716.1,577716.1,3659,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617512,1083653.00
10/04/2016 17:45,2,1.365,ACTIVE,212.38,427.71,59.954,1475617503,"274151322000094","219011344069620",39.02,33.80,0,388.64,455.06,54.8,50.9,0.376,687549.2,687549.2,3719,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617513,1083654.00
10/04/2016 17:45,2,2.242,ACTIVE,215.09,359.18,59.991,1475617503,"201051344000579","219011344069620",29.18,28.00,0,322.81,397.05,66.3,62.1,0.552,582366.3,582366.3,3659,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617514,1083655.00
10/04/2016 17:45,2,2.160,ACTIVE,213.29,355.58,59.996,1475617503,"201051344000890","219011344069620",28.82,26.50,0,318.00,391.04,63.1,59.0,0.513,574948.0,574948.0,3662,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617515,1083656.00
10/04/2016 17:45,2,2.104,ACTIVE,213.74,355.88,60.002,1475617503,"201051344000438","219011344069620",29.16,28.00,0,316.80,392.85,62.1,58.1,0.521,576401.3,576401.3,3662,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617516,1083657.00
10/04/2016 17:45,2,2.121,ACTIVE,213.29,355.88,59.886,1475617503,"201051344000417","219011344069620",28.71,27.80,0,318.91,390.74,61.7,57.6,0.521,567222.4,567222.4,3671,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617517,1083658.00
10/04/2016 17:45,2,2.082,ACTIVE,212.16,352.87,59.965,1475617503,"274151322000083","219011344069620",28.67,32.80,0,328.52,379.92,60.5,56.5,0.429,826576.4,826576.4,3651,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617518,1083659.00
10/04/2016 17:45,2,2.172,ACTIVE,213.06,361.89,59.970,1475617503,"274151322000076","219011344069620",29.22,33.30,0,329.13,381.12,64.2,60.0,0.451,882548.5,882548.5,3658,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617519,1083660.00
10/04/2016 17:45,2,2.176,ACTIVE,214.41,357.98,59.901,1475617503,"201051344000868","219011344069620",28.59,28.00,0,319.81,396.15,63.0,58.9,0.508,566535.9,566535.9,3666,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617521,1083661.00
10/04/2016 17:45,2,2.205,ACTIVE,211.70,357.98,59.880,1475617503,"274151322000095","219011344069620",29.02,33.30,0,327.62,380.22,64.8,60.7,0.446,873646.2,873646.2,3661,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617522,1083662.00
10/04/2016 17:45,2,2.162,ACTIVE,214.87,354.67,59.954,1475617503,"201051344000988","219011344069620",18.89,26.50,0,336.34,386.83,41.4,38.0,0.349,542904.6,542904.6,3655,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617523,1083663.00
10/04/2016 17:45,2,2.145,ACTIVE,213.51,355.28,59.907,1475617503,"201051344001025","219011344069620",29.04,28.80,0,317.70,393.45,63.0,58.9,0.508,576699.3,576699.3,3658,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617524,1083664.00
10/04/2016 17:45,2,2.186,ACTIVE,214.87,359.18,59.986,1475617503,"201051344000458","219011344069620",28.98,28.80,0,321.01,396.75,64.2,60.0,0.557,573990.7,573990.7,3669,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617525,1083665.00
10/04/2016 17:45,2,2.162,ACTIVE,215.54,360.99,59.944,1475617503,"201051344000853","219011344069620",28.90,27.80,0,326.72,396.15,63.3,59.2,0.544,573257.9,573257.9,3675,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617526,1083666.00
10/04/2016 17:45,2,2.061,ACTIVE,213.51,355.58,59.959,1475617503,"201051344000685","219011344069620",29.12,27.50,0,318.30,392.55,60.9,56.8,0.521,575560.0,575560.0,3669,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617527,1083667.00
10/04/2016 17:45,2,2.121,ACTIVE,213.51,355.58,59.901,1475617503,"201051344000917","219011344069620",28.78,30.30,0,320.41,397.05,61.8,57.7,0.526,572460.2,572460.2,3662,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617527,1083668.00
10/04/2016 17:45,2,2.123,ACTIVE,213.51,355.88,60.012,1475617503,"201051344001145","219011344069620",28.73,27.30,0,318.61,394.95,61.8,57.7,0.513,577724.5,577724.5,3668,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617528,1083669.00
10/04/2016 17:45,2,2.080,ACTIVE,213.74,355.88,59.986,1475617503,"201051344000651","219011344069620",28.88,29.80,0,319.51,396.75,60.9,56.8,0.504,570913.7,570913.7,3658,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617529,1083670.00
10/04/2016 17:45,2,1.910,ACTIVE,211.93,351.97,59.907,1475617503,"274151322000088","219011344069620",27.71,31.80,0,330.33,379.32,53.6,49.8,0.362,795179.2,795179.2,3641,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617530,1083671.00
10/04/2016 17:45,2,1.326,ACTIVE,212.83,418.39,59.954,1475617503,"274151322000068","219011344069620",39.06,33.80,0,394.05,455.37,53.1,49.3,0.354,688129.3,688129.3,3718,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617531,1083672.00
10/04/2016 17:45,2,2.062,ACTIVE,213.29,354.37,59.996,1475617503,"201051344001135","219011344069620",28.92,30.30,0,319.51,393.75,60.4,56.4,0.504,567047.2,567047.2,3655,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617532,1083673.00
10/04/2016 17:45,2,2.090,ACTIVE,214.19,356.48,59.981,1475617503,"201051344000594","219011344069620",29.12,28.50,0,319.81,398.56,61.8,57.7,0.504,578460.7,578460.7,3664,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617533,1083674.00
10/04/2016 17:45,2,2.016,ACTIVE,213.74,354.07,59.917,1475617503,"201051344001203","219011344069620",28.94,28.30,0,319.51,394.65,59.1,55.1,0.504,575300.5,575300.5,3664,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617534,1083675.00
10/04/2016 17:45,2,1.941,ACTIVE,212.38,353.77,59.949,1475617503,"274151322000054","219011344069620",27.71,33.00,0,328.82,380.22,54.4,50.6,0.371,811453.8,811453.8,3638,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617535,1083676.00
10/04/2016 17:45,2,2.068,ACTIVE,214.64,356.18,59.996,1475617503,"201051344000867","219011344069620",28.84,28.80,0,318.30,397.05,60.4,56.4,0.495,565632.4,565632.4,3668,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617535,1083677.00
10/04/2016 17:45,2,1.893,ACTIVE,213.51,354.97,59.991,1475617503,"201051344001093","219011344069620",28.98,28.30,0,318.61,392.25,55.5,51.7,0.455,571748.9,571748.9,3670,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617536,1083678.00
10/04/2016 17:45,2,2.049,ACTIVE,214.64,357.08,60.007,1475617503,"201051344000900","219011344069620",29.08,28.00,0,319.51,397.05,60.3,56.3,0.491,582513.6,582513.6,3672,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617537,1083679.00
10/04/2016 17:45,2,2.041,ACTIVE,214.64,356.18,59.901,1475617503,"201051344000648","219011344069620",28.80,27.00,0,320.41,399.16,59.5,55.6,0.491,571033.1,571033.1,3661,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617538,1083680.00
