ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 17:45,2,2.064,ACTIVE,214.64,357.98,59.954,1475617503,"201051344000569","219011344069620",28.59,28.50,0,321.61,398.56,59.8,55.8,0.499,582411.2,582411.2,3663,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617539,1083681.00
10/04/2016 17:45,2,2.104,ACTIVE,214.87,357.38,59.944,1475617503,"201051344000983","219011344069620",28.84,28.30,0,320.71,397.35,61.5,57.4,0.521,575046.2,575046.2,3670,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617540,1083682.00
10/04/2016 17:45,2,2.041,ACTIVE,214.87,357.68,59.949,1475617503,"201051344001158","219011344069620",28.41,27.50,0,319.51,398.56,58.7,54.8,0.495,566418.8,566418.8,3665,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617541,1083683.00
10/04/2016 17:45,2,2.000,ACTIVE,215.09,357.98,59.996,1475617503,"201051344000576","219011344069620",28.78,27.30,0,320.11,399.16,58.3,54.4,0.504,573995.1,573995.1,3674,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617542,1083684.00
10/04/2016 17:45,2,1.889,ACTIVE,212.16,351.97,60.012,1475617503,"274151322000087","219011344069620",27.65,40.20,0,331.23,379.02,52.9,49.1,0.349,783400.2,783400.2,3679,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475617543,1083685.00
10/04/2016 18:00,2,0.877,ACTIVE,212.16,339.95,59.981,1475618404,"274151322000085","219011344069620",27.49,30.80,0,334.54,369.40,24.4,21.7,0.159,810863.3,810863.3,3641,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618407,1083686.00
10/04/2016 18:00,2,0.977,ACTIVE,213.74,348.06,60.007,1475618404,"201051344000633","219011344069620",28.82,26.50,0,335.44,390.74,28.5,25.6,0.230,565158.0,565158.0,3669,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618407,1083687.00
10/04/2016 18:00,2,0.969,ACTIVE,213.74,346.86,60.012,1475618404,"201051344000469","219011344069620",28.67,25.80,0,336.34,389.54,28.1,25.2,0.225,567795.8,567795.8,3673,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618408,1083688.00
10/04/2016 18:00,2,0.971,ACTIVE,212.61,344.76,60.012,1475618404,"201051344000646","219011344069620",28.63,26.50,0,333.63,382.63,28.2,25.3,0.221,567921.1,567921.1,3661,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618409,1083689.00
10/04/2016 18:00,2,0.904,ACTIVE,212.16,340.85,59.981,1475618404,"274151322000052","219011344069620",27.81,31.00,0,333.63,370.00,25.5,22.7,0.164,834209.4,834209.4,3648,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618410,1083690.00
10/04/2016 18:00,2,1.053,ACTIVE,212.61,345.06,59.991,1475618404,"201051344000585","219011344069620",28.73,27.30,0,333.93,384.73,30.7,27.7,0.234,578193.7,578193.7,3667,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618411,1083691.00
10/04/2016 18:00,2,0.939,ACTIVE,212.61,343.85,60.028,1475618404,"201051344001230","219011344069620",28.49,25.30,0,333.33,379.92,27.1,24.3,0.212,570774.2,570774.2,3671,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618412,1083692.00
10/04/2016 18:00,2,0.963,ACTIVE,213.29,345.36,60.012,1475618404,"201051344000582","219011344069620",28.27,28.50,0,334.84,382.93,27.6,24.7,0.217,563532.8,563532.8,3660,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618413,1083693.00
10/04/2016 18:00,2,0.934,ACTIVE,212.38,344.15,60.034,1475618404,"201051344000955","219011344069620",28.73,28.00,0,333.03,380.52,27.2,24.3,0.212,577726.6,577726.6,3660,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618414,1083694.00
10/04/2016 18:00,2,0.580,ACTIVE,211.93,399.16,60.002,1475618404,"274151322000094","219011344069620",37.49,32.20,0,334.84,443.34,22.1,19.4,0.146,687558.1,687558.1,3720,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618415,1083695.00
10/04/2016 18:00,2,0.990,ACTIVE,213.51,346.56,60.007,1475618404,"201051344000579","219011344069620",28.90,26.50,0,336.94,388.34,29.0,26.1,0.221,582377.5,582377.5,3660,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618416,1083696.00
10/04/2016 18:00,2,0.967,ACTIVE,212.61,344.76,60.034,1475618404,"201051344000890","219011344069620",28.49,25.50,0,332.73,382.93,27.9,25.1,0.208,574958.7,574958.7,3663,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618416,1083697.00
10/04/2016 18:00,2,0.922,ACTIVE,213.06,345.06,59.996,1475618404,"201051344000438","219011344069620",28.88,27.00,0,334.84,382.03,27.0,24.1,0.208,576411.8,576411.8,3663,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618417,1083698.00
10/04/2016 18:00,2,0.955,ACTIVE,213.06,344.76,60.028,1475618404,"201051344000417","219011344069620",28.27,26.50,0,333.93,380.82,27.4,24.5,0.208,567232.9,567232.9,3672,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618418,1083699.00
10/04/2016 18:00,2,0.883,ACTIVE,211.93,340.85,60.007,1475618404,"274151322000083","219011344069620",27.79,30.80,0,333.93,369.70,24.9,22.1,0.172,826586.5,826586.5,3652,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618419,1083700.00
10/04/2016 18:00,2,0.910,ACTIVE,212.38,341.15,59.996,1475618404,"274151322000076","219011344069620",28.57,30.50,0,334.84,372.71,26.3,23.5,0.172,882559.3,882559.3,3659,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618420,1083701.00
10/04/2016 18:00,2,0.953,ACTIVE,213.29,345.66,60.002,1475618404,"201051344000868","219011344069620",28.15,26.80,0,335.74,383.53,27.2,24.3,0.203,566546.7,566546.7,3667,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618421,1083702.00
10/04/2016 18:00,2,0.930,ACTIVE,211.93,339.65,60.012,1475618404,"274151322000095","219011344069620",27.93,30.80,0,332.73,372.41,26.3,23.4,0.155,873657.2,873657.2,3662,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618422,1083703.00
10/04/2016 18:00,2,0.941,ACTIVE,213.29,345.36,60.028,1475618404,"201051344000988","219011344069620",18.35,25.80,0,336.94,375.11,17.5,15.0,0.137,542911.5,542911.5,3656,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618423,1083704.00
10/04/2016 18:00,2,0.951,ACTIVE,212.83,343.55,60.018,1475618404,"201051344001025","219011344069620",28.61,27.30,0,334.84,382.63,27.6,24.7,0.208,576710.2,576710.2,3659,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618424,1083705.00
10/04/2016 18:00,2,0.945,ACTIVE,213.29,346.56,60.034,1475618404,"201051344000458","219011344069620",28.55,27.30,0,336.64,387.14,27.4,24.5,0.217,574001.7,574001.7,3670,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618425,1083706.00
10/04/2016 18:00,2,0.930,ACTIVE,214.19,347.46,60.012,1475618404,"201051344000853","219011344069620",28.55,26.50,0,336.34,390.14,26.9,24.0,0.212,573268.8,573268.8,3676,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618425,1083707.00
10/04/2016 18:00,2,0.887,ACTIVE,213.29,344.76,60.012,1475618404,"201051344000685","219011344069620",28.71,26.30,0,333.03,382.03,25.9,23.0,0.212,575570.5,575570.5,3670,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618426,1083708.00
10/04/2016 18:00,2,0.934,ACTIVE,213.06,345.06,60.039,1475618404,"201051344000917","219011344069620",28.15,28.80,0,334.24,382.33,26.7,23.8,0.208,572471.0,572471.0,3663,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618427,1083709.00
10/04/2016 18:00,2,0.912,ACTIVE,213.06,344.76,60.034,1475618404,"201051344001145","219011344069620",28.82,25.80,0,333.93,382.33,26.7,23.8,0.203,577735.3,577735.3,3669,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618428,1083710.00
10/04/2016 18:00,2,0.895,ACTIVE,213.06,344.45,60.039,1475618404,"201051344000651","219011344069620",28.67,28.30,0,335.74,382.33,26.0,23.2,0.194,570924.3,570924.3,3659,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618429,1083711.00
10/04/2016 18:00,2,0.785,ACTIVE,211.70,343.25,60.023,1475618404,"274151322000088","219011344069620",27.21,30.30,0,331.23,367.30,21.6,19.0,0.146,795188.4,795188.4,3642,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618430,1083712.00
10/04/2016 18:00,2,0.572,ACTIVE,212.61,396.75,60.007,1475618404,"274151322000068","219011344069620",37.23,32.20,0,385.63,442.14,21.5,18.9,0.137,688138.3,688138.3,3719,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618431,1083713.00
10/04/2016 18:00,2,0.932,ACTIVE,212.61,343.55,60.002,1475618404,"201051344001135","219011344069620",28.37,28.50,0,333.93,380.52,26.8,23.9,0.203,567057.9,567057.9,3656,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618432,1083714.00
10/04/2016 18:00,2,0.908,ACTIVE,213.06,345.36,60.023,1475618404,"201051344000594","219011344069620",28.59,27.00,0,334.54,383.83,26.3,23.5,0.203,578471.6,578471.6,3665,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618433,1083715.00
10/04/2016 18:00,2,0.898,ACTIVE,213.06,343.55,60.044,1475618404,"201051344001203","219011344069620",28.31,26.80,0,334.54,381.73,25.8,23.0,0.203,575310.9,575310.9,3665,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618434,1083716.00
10/04/2016 18:00,2,0.797,ACTIVE,211.70,344.76,60.028,1475618404,"274151322000054","219011344069620",27.57,31.30,0,333.93,369.10,22.2,19.6,0.146,811463.3,811463.3,3639,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618435,1083717.00
10/04/2016 18:00,2,0.916,ACTIVE,213.51,345.36,60.023,1475618404,"201051344000867","219011344069620",27.93,27.30,0,336.04,382.93,25.9,23.1,0.194,565643.2,565643.2,3669,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618436,1083718.00
10/04/2016 18:00,2,0.842,ACTIVE,212.83,344.15,60.028,1475618404,"201051344001093","219011344069620",28.41,27.00,0,335.14,379.02,24.3,21.5,0.181,571758.8,571758.8,3671,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618437,1083719.00
10/04/2016 18:00,2,0.869,ACTIVE,213.06,345.96,60.028,1475618404,"201051344000900","219011344069620",28.63,26.50,0,335.74,387.44,25.2,22.4,0.199,582524.4,582524.4,3673,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618438,1083720.00
10/04/2016 18:00,2,0.879,ACTIVE,213.51,345.36,60.012,1475618404,"201051344000648","219011344069620",28.39,25.80,0,335.14,388.04,25.3,22.5,0.194,571043.8,571043.8,3662,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618439,1083721.00
10/04/2016 18:00,2,0.895,ACTIVE,213.29,345.96,60.044,1475618404,"201051344000569","219011344069620",28.29,27.00,0,336.64,387.14,25.6,22.8,0.194,582421.9,582421.9,3664,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618440,1083722.00
10/04/2016 18:00,2,0.910,ACTIVE,213.51,345.06,59.986,1475618404,"201051344000983","219011344069620",28.59,26.80,0,336.64,388.04,26.4,23.5,0.199,575057.3,575057.3,3671,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618441,1083723.00
10/04/2016 18:00,2,0.867,ACTIVE,213.51,345.06,60.012,1475618404,"201051344001158","219011344069620",28.17,26.00,0,336.04,387.14,24.8,22.0,0.194,566429.4,566429.4,3666,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618442,1083724.00
10/04/2016 18:00,2,0.842,ACTIVE,213.96,346.86,60.034,1475618404,"201051344000576","219011344069620",28.57,26.00,0,337.54,389.24,24.4,21.6,0.181,574005.6,574005.6,3675,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618443,1083725.00
10/04/2016 18:00,2,0.775,ACTIVE,212.38,342.95,60.023,1475618404,"274151322000087","219011344069620",27.29,38.40,0,333.63,367.90,21.4,18.7,0.124,783409.6,783409.6,3680,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618443,1083726.00
10/04/2016 18:00,2,0.854,ACTIVE,213.74,345.96,60.023,1475618404,"201051344000645","219011344069620",28.19,26.80,0,337.24,391.04,24.4,21.6,0.186,573481.2,573481.2,3671,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475618444,1083727.00
10/04/2016 18:15,2,0.316,ACTIVE,213.51,341.15,59.986,1475619303,"201051344000645","219011344069620",27.29,25.00,0,336.04,357.98,8.8,6.6,0.044,573483.9,573483.9,3672,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619305,1083728.00
10/04/2016 18:15,2,0.246,ACTIVE,212.16,336.94,59.981,1475619303,"274151322000085","219011344069620",26.26,28.80,0,335.14,351.07,6.5,4.4,0.022,810865.6,810865.6,3642,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619305,1083729.00
10/04/2016 18:15,2,0.348,ACTIVE,213.29,341.75,60.018,1475619303,"201051344000633","219011344069620",27.10,24.80,0,334.54,362.19,9.6,7.3,0.044,565161.1,565161.1,3670,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619306,1083730.00
10/04/2016 18:15,2,0.338,ACTIVE,212.83,340.25,59.981,1475619303,"201051344000469","219011344069620",27.59,24.30,0,334.84,360.38,9.4,7.2,0.040,567798.9,567798.9,3674,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619307,1083731.00
10/04/2016 18:15,2,0.354,ACTIVE,212.38,338.74,59.959,1475619303,"201051344000646","219011344069620",27.47,25.00,0,333.03,357.68,9.8,7.6,0.044,567924.3,567924.3,3662,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619308,1083732.00
10/04/2016 18:15,2,0.285,ACTIVE,211.93,337.84,60.007,1475619303,"274151322000052","219011344069620",26.50,29.00,0,334.24,351.07,7.7,5.5,0.031,834212.0,834212.0,3649,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619309,1083733.00
10/04/2016 18:15,2,0.383,ACTIVE,212.83,339.04,60.002,1475619303,"201051344000585","219011344069620",27.91,25.50,0,332.43,359.48,10.8,8.5,0.053,578197.3,578197.3,3668,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619310,1083734.00
10/04/2016 18:15,2,0.336,ACTIVE,212.38,337.84,59.959,1475619303,"201051344001230","219011344069620",27.45,24.00,0,331.83,356.18,9.4,7.1,0.044,570777.2,570777.2,3672,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619311,1083735.00
10/04/2016 18:15,2,0.340,ACTIVE,213.06,338.74,59.975,1475619303,"201051344000582","219011344069620",26.94,26.80,0,333.93,358.28,9.3,7.1,0.049,563535.8,563535.8,3661,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619312,1083736.00
10/04/2016 18:15,2,0.352,ACTIVE,212.16,337.84,59.996,1475619303,"201051344000955","219011344069620",27.87,26.00,0,332.13,356.18,10.0,7.7,0.049,577729.8,577729.8,3661,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619313,1083737.00
10/04/2016 18:15,2,0.156,ACTIVE,211.93,360.08,59.981,1475619303,"274151322000094","219011344069620",33.58,30.30,0,336.64,415.39,5.4,3.3,0.022,687560.1,687560.1,3721,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619313,1083738.00
10/04/2016 18:15,2,0.375,ACTIVE,212.83,339.65,59.996,1475619303,"201051344000579","219011344069620",27.49,25.00,0,335.44,359.78,10.5,8.2,0.049,582380.9,582380.9,3661,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619314,1083739.00
10/04/2016 18:15,2,0.361,ACTIVE,212.38,338.44,59.965,1475619303,"201051344000890","219011344069620",27.65,24.30,0,332.13,357.68,10.2,7.9,0.049,574962.0,574962.0,3664,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619315,1083740.00
10/04/2016 18:15,2,0.328,ACTIVE,212.83,338.74,59.949,1475619303,"201051344000438","219011344069620",28.35,25.30,0,334.24,358.88,9.5,7.2,0.040,576415.0,576415.0,3664,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619316,1083741.00
10/04/2016 18:15,2,0.367,ACTIVE,212.61,337.84,59.991,1475619303,"201051344000417","219011344069620",27.65,25.30,0,333.63,357.08,10.3,8.0,0.044,567236.2,567236.2,3673,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619317,1083742.00
10/04/2016 18:15,2,0.258,ACTIVE,211.70,338.14,59.981,1475619303,"274151322000083","219011344069620",26.52,28.80,0,334.54,350.77,6.9,4.8,0.035,826589.0,826589.0,3653,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619318,1083743.00
10/04/2016 18:15,2,0.273,ACTIVE,212.38,338.44,59.996,1475619303,"274151322000076","219011344069620",27.41,28.80,0,335.44,351.97,7.6,5.4,0.035,882562.0,882562.0,3660,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619319,1083744.00
10/04/2016 18:15,2,0.350,ACTIVE,212.83,340.55,59.975,1475619303,"201051344000868","219011344069620",26.64,25.00,0,334.84,358.58,9.4,7.2,0.044,566549.8,566549.8,3668,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619320,1083745.00
10/04/2016 18:15,2,0.260,ACTIVE,211.70,339.04,59.975,1475619303,"274151322000095","219011344069620",26.78,28.30,0,334.54,351.67,7.0,4.9,0.040,873659.8,873659.8,3663,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619321,1083746.00
10/04/2016 18:15,2,0.303,ACTIVE,212.83,341.15,59.965,1475619303,"201051344000988","219011344069620",18.21,24.50,0,334.54,355.28,5.6,3.5,0.027,542913.2,542913.2,3657,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619322,1083747.00
10/04/2016 18:15,2,0.346,ACTIVE,212.38,337.84,60.002,1475619303,"201051344001025","219011344069620",27.77,25.50,0,333.33,358.28,9.7,7.5,0.049,576713.4,576713.4,3660,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619323,1083748.00
10/04/2016 18:15,2,0.342,ACTIVE,212.83,339.95,59.981,1475619303,"201051344000458","219011344069620",27.23,25.50,0,335.74,359.18,9.4,7.2,0.049,574004.8,574004.8,3671,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619324,1083749.00
10/04/2016 18:15,2,0.330,ACTIVE,213.51,341.45,59.975,1475619303,"201051344000853","219011344069620",27.51,24.80,0,336.04,360.08,9.2,7.0,0.049,573271.9,573271.9,3677,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619325,1083750.00
10/04/2016 18:15,2,0.316,ACTIVE,212.83,339.65,59.954,1475619303,"201051344000685","219011344069620",27.47,24.50,0,332.43,357.38,8.8,6.6,0.053,575573.4,575573.4,3671,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619325,1083751.00
10/04/2016 18:15,2,0.340,ACTIVE,212.61,339.04,59.959,1475619303,"201051344000917","219011344069620",27.45,26.80,0,332.73,357.38,9.5,7.2,0.044,572474.1,572474.1,3664,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619326,1083752.00
10/04/2016 18:15,2,0.340,ACTIVE,212.83,338.74,59.986,1475619303,"201051344001145","219011344069620",27.04,24.30,0,333.63,357.98,9.3,7.1,0.044,577738.4,577738.4,3670,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619327,1083753.00
10/04/2016 18:15,2,0.330,ACTIVE,212.83,339.65,59.991,1475619303,"201051344000651","219011344069620",27.33,26.00,0,333.63,357.08,9.2,6.9,0.044,570927.3,570927.3,3660,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619328,1083754.00
10/04/2016 18:15,2,0.240,ACTIVE,211.48,340.25,59.975,1475619303,"274151322000088","219011344069620",25.70,28.30,0,334.24,349.56,6.3,4.1,0.035,795190.5,795190.5,3643,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619329,1083755.00
10/04/2016 18:15,2,0.180,ACTIVE,212.61,375.71,59.975,1475619303,"274151322000068","219011344069620",35.21,30.30,0,336.34,415.39,6.4,4.3,0.027,688140.5,688140.5,3720,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619330,1083756.00
10/04/2016 18:15,2,0.371,ACTIVE,212.38,337.84,59.949,1475619303,"201051344001135","219011344069620",27.37,26.50,0,333.33,356.48,10.3,8.0,0.053,567061.2,567061.2,3657,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619331,1083757.00
10/04/2016 18:15,2,0.340,ACTIVE,212.83,340.55,59.981,1475619303,"201051344000594","219011344069620",27.59,25.50,0,334.24,358.28,9.5,7.3,0.049,578474.7,578474.7,3666,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619332,1083758.00
10/04/2016 18:15,2,0.352,ACTIVE,212.61,337.84,59.991,1475619303,"201051344001203","219011344069620",27.41,25.30,0,333.33,357.68,9.8,7.5,0.053,575314.0,575314.0,3666,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619333,1083759.00
10/04/2016 18:15,2,0.256,ACTIVE,211.70,338.74,59.975,1475619303,"274151322000054","219011344069620",26.06,29.30,0,334.24,350.47,6.8,4.6,0.035,811465.6,811465.6,3640,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619333,1083760.00
10/04/2016 18:15,2,0.344,ACTIVE,213.29,339.65,59.970,1475619303,"201051344000867","219011344069620",27.29,25.80,0,334.54,357.38,9.6,7.3,0.044,565646.3,565646.3,3670,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619334,1083761.00
10/04/2016 18:15,2,0.342,ACTIVE,212.38,338.74,59.975,1475619303,"201051344001093","219011344069620",27.47,25.50,0,334.24,355.58,9.6,7.3,0.035,571761.7,571761.7,3672,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619335,1083762.00
10/04/2016 18:15,2,0.303,ACTIVE,213.06,340.55,59.975,1475619303,"201051344000900","219011344069620",27.45,24.80,0,334.54,357.98,8.4,6.2,0.040,582527.2,582527.2,3674,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619336,1083763.00
10/04/2016 18:15,2,0.338,ACTIVE,213.29,340.55,59.938,1475619303,"201051344000648","219011344069620",27.19,24.30,0,335.44,357.98,9.3,7.1,0.053,571046.8,571046.8,3663,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619337,1083764.00
10/04/2016 18:15,2,0.340,ACTIVE,213.29,340.25,59.981,1475619303,"201051344000569","219011344069620",27.33,25.30,0,334.84,357.98,9.5,7.2,0.049,582425.0,582425.0,3665,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619338,1083765.00
10/04/2016 18:15,2,0.354,ACTIVE,213.06,340.25,59.965,1475619303,"201051344000983","219011344069620",27.73,25.00,0,334.54,357.68,10.0,7.7,0.049,575060.5,575060.5,3672,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619339,1083766.00
10/04/2016 18:15,2,0.330,ACTIVE,213.06,340.55,59.954,1475619303,"201051344001158","219011344069620",27.08,24.80,0,334.54,357.68,9.1,6.9,0.044,566432.3,566432.3,3667,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619340,1083767.00
10/04/2016 18:15,2,0.326,ACTIVE,213.51,341.15,59.959,1475619303,"201051344000576","219011344069620",26.94,24.30,0,336.04,359.18,8.9,6.7,0.044,574008.4,574008.4,3676,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619341,1083768.00
10/04/2016 18:15,2,0.252,ACTIVE,212.16,338.74,59.949,1475619303,"274151322000087","219011344069620",26.06,35.40,0,334.54,350.17,6.7,4.5,0.031,783411.8,783411.8,3681,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475619342,1083769.00
10/04/2016 18:30,2,0.271,ACTIVE,213.51,340.85,59.970,1475620204,"201051344000645","219011344069620",27.15,24.00,0,335.14,346.56,7.5,5.3,0.031,573485.5,573485.5,3673,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620205,1083770.00
10/04/2016 18:30,2,0.199,ACTIVE,212.38,338.44,59.959,1475620204,"274151322000085","219011344069620",26.14,27.00,0,335.14,342.95,5.3,3.2,0.018,810866.6,810866.6,3643,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620206,1083771.00
10/04/2016 18:30,2,0.299,ACTIVE,213.51,342.05,59.965,1475620204,"201051344000633","219011344069620",27.17,23.80,0,333.33,348.96,8.2,6.0,0.031,565162.8,565162.8,3671,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620206,1083772.00
10/04/2016 18:30,2,0.295,ACTIVE,213.06,340.55,59.959,1475620204,"201051344000469","219011344069620",27.59,23.00,0,333.03,345.96,8.3,6.1,0.040,567800.7,567800.7,3675,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620207,1083773.00
10/04/2016 18:30,2,0.311,ACTIVE,212.38,338.74,59.986,1475620204,"201051344000646","219011344069620",27.29,23.80,0,331.53,344.45,8.6,6.4,0.035,567926.1,567926.1,3663,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620208,1083774.00
10/04/2016 18:30,2,0.244,ACTIVE,212.16,339.34,60.012,1475620204,"274151322000052","219011344069620",26.24,27.50,0,334.24,343.55,6.5,4.3,0.031,834213.3,834213.3,3650,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620209,1083775.00
10/04/2016 18:30,2,0.338,ACTIVE,212.83,339.04,59.959,1475620204,"201051344000585","219011344069620",27.63,24.00,0,332.13,345.06,9.5,7.2,0.035,578199.3,578199.3,3669,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620210,1083776.00
10/04/2016 18:30,2,0.287,ACTIVE,212.38,336.94,59.965,1475620204,"201051344001230","219011344069620",27.45,22.80,0,330.33,344.15,8.0,5.8,0.027,570778.9,570778.9,3673,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620211,1083777.00
10/04/2016 18:30,2,0.295,ACTIVE,213.29,338.74,59.965,1475620204,"201051344000582","219011344069620",26.60,24.80,0,333.03,344.76,8.0,5.8,0.035,563537.5,563537.5,3662,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620212,1083778.00
10/04/2016 18:30,2,0.309,ACTIVE,212.61,338.14,59.922,1475620204,"201051344000955","219011344069620",27.61,24.50,0,331.23,343.85,8.7,6.4,0.035,577731.6,577731.6,3662,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620213,1083779.00
10/04/2016 18:30,2,0.129,ACTIVE,212.61,338.14,59.970,1475620204,"274151322000094","219011344069620",30.93,28.30,0,335.74,380.22,4.0,2.0,0.013,687560.8,687560.8,3722,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620214,1083780.00
10/04/2016 18:30,2,0.328,ACTIVE,213.29,339.95,59.996,1475620204,"201051344000579","219011344069620",27.51,23.80,0,334.24,346.26,9.2,6.9,0.040,582382.8,582382.8,3662,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620215,1083781.00
10/04/2016 18:30,2,0.312,ACTIVE,212.61,337.54,59.959,1475620204,"201051344000890","219011344069620",27.65,23.30,0,332.13,344.45,8.8,6.5,0.035,574963.9,574963.9,3665,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620216,1083782.00
10/04/2016 18:30,2,0.289,ACTIVE,212.83,338.44,60.007,1475620204,"201051344000438","219011344069620",28.11,23.50,0,332.73,345.06,8.3,6.1,0.031,576416.7,576416.7,3665,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620216,1083783.00
10/04/2016 18:30,2,0.322,ACTIVE,212.83,338.14,59.991,1475620204,"201051344000417","219011344069620",27.57,23.80,0,332.13,345.66,9.0,6.7,0.035,567238.1,567238.1,3674,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620217,1083784.00
10/04/2016 18:30,2,0.215,ACTIVE,212.38,339.65,59.991,1475620204,"274151322000083","219011344069620",26.42,27.30,0,334.54,343.55,5.8,3.6,0.027,826590.1,826590.1,3654,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620218,1083785.00
10/04/2016 18:30,2,0.234,ACTIVE,212.61,339.04,59.970,1475620204,"274151322000076","219011344069620",26.78,27.30,0,336.04,344.15,6.4,4.3,0.027,882563.2,882563.2,3661,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620219,1083786.00
10/04/2016 18:30,2,0.297,ACTIVE,213.29,340.25,59.996,1475620204,"201051344000868","219011344069620",27.43,23.80,0,333.33,346.56,8.3,6.1,0.031,566551.5,566551.5,3669,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620220,1083787.00
10/04/2016 18:30,2,0.223,ACTIVE,212.16,339.04,59.986,1475620204,"274151322000095","219011344069620",26.10,26.80,0,334.84,343.25,5.9,3.8,0.031,873661.0,873661.0,3664,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620221,1083788.00
10/04/2016 18:30,2,0.268,ACTIVE,213.06,341.75,59.986,1475620204,"201051344000988","219011344069620",18.05,23.50,0,332.73,347.16,4.9,2.8,0.027,542914.1,542914.1,3658,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620222,1083789.00
10/04/2016 18:30,2,0.297,ACTIVE,212.83,337.24,59.991,1475620204,"201051344001025","219011344069620",27.69,24.00,0,332.13,344.45,8.3,6.1,0.040,576715.2,576715.2,3661,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620223,1083790.00
10/04/2016 18:30,2,0.295,ACTIVE,213.06,340.25,59.954,1475620204,"201051344000458","219011344069620",27.19,24.30,0,333.93,345.96,8.2,6.0,0.035,574006.6,574006.6,3672,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620224,1083791.00
10/04/2016 18:30,2,0.291,ACTIVE,213.74,341.75,59.991,1475620204,"201051344000853","219011344069620",27.33,23.50,0,335.14,346.86,8.1,5.9,0.035,573273.6,573273.6,3678,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620225,1083792.00
10/04/2016 18:30,2,0.277,ACTIVE,213.06,339.34,60.018,1475620204,"201051344000685","219011344069620",26.62,23.30,0,332.13,346.26,7.5,5.3,0.035,575575.0,575575.0,3672,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620226,1083793.00
10/04/2016 18:30,2,0.287,ACTIVE,212.83,338.74,59.996,1475620204,"201051344000917","219011344069620",27.83,25.00,0,331.23,344.76,8.1,5.9,0.035,572475.8,572475.8,3665,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620227,1083794.00
10/04/2016 18:30,2,0.285,ACTIVE,212.83,338.74,59.981,1475620204,"201051344001145","219011344069620",27.59,23.00,0,333.63,344.45,8.0,5.8,0.035,577740.1,577740.1,3671,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620228,1083795.00
10/04/2016 18:30,2,0.295,ACTIVE,213.06,339.04,59.970,1475620204,"201051344000651","219011344069620",26.56,24.30,0,333.63,345.06,7.9,5.7,0.031,570929.0,570929.0,3661,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620229,1083796.00
10/04/2016 18:30,2,0.205,ACTIVE,211.93,338.74,59.991,1475620204,"274151322000088","219011344069620",25.03,27.00,0,334.24,343.25,5.2,3.1,0.027,795191.5,795191.5,3644,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620230,1083797.00
10/04/2016 18:30,2,0.156,ACTIVE,212.61,342.65,59.991,1475620204,"274151322000068","219011344069620",31.85,28.50,0,337.24,394.95,5.0,2.9,0.013,688141.5,688141.5,3721,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620231,1083798.00
10/04/2016 18:30,2,0.320,ACTIVE,212.61,337.24,59.965,1475620204,"201051344001135","219011344069620",27.53,24.80,0,331.53,344.45,9.0,6.7,0.040,567063.1,567063.1,3658,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620231,1083799.00
10/04/2016 18:30,2,0.293,ACTIVE,213.06,340.55,59.986,1475620204,"201051344000594","219011344069620",27.57,24.30,0,332.73,345.96,8.2,6.0,0.035,578476.4,578476.4,3667,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620232,1083800.00
10/04/2016 18:30,2,0.305,ACTIVE,213.06,337.84,60.007,1475620204,"201051344001203","219011344069620",27.29,23.80,0,333.03,345.06,8.4,6.2,0.035,575315.8,575315.8,3667,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620233,1083801.00
10/04/2016 18:30,2,0.207,ACTIVE,211.93,338.44,59.975,1475620204,"274151322000054","219011344069620",26.74,27.80,0,334.24,343.55,5.7,3.6,0.031,811466.7,811466.7,3641,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620234,1083802.00
10/04/2016 18:30,2,0.301,ACTIVE,213.29,339.65,59.996,1475620204,"201051344000867","219011344069620",27.23,24.50,0,333.33,345.66,8.3,6.1,0.031,565648.0,565648.0,3671,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620235,1083803.00
10/04/2016 18:30,2,0.299,ACTIVE,212.83,339.04,59.975,1475620204,"201051344001093","219011344069620",27.19,24.00,0,332.43,343.85,8.3,6.1,0.035,571763.5,571763.5,3673,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620236,1083804.00
10/04/2016 18:30,2,0.256,ACTIVE,213.06,340.85,59.975,1475620204,"201051344000900","219011344069620",27.29,23.50,0,334.54,346.26,7.2,5.0,0.035,582528.6,582528.6,3675,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620237,1083805.00
10/04/2016 18:30,2,0.297,ACTIVE,213.29,340.55,59.981,1475620204,"201051344000648","219011344069620",26.84,23.00,0,335.14,346.56,8.1,5.9,0.035,571048.5,571048.5,3664,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620238,1083806.00
10/04/2016 18:30,2,0.303,ACTIVE,213.06,340.25,59.965,1475620204,"201051344000569","219011344069620",26.84,24.00,0,333.93,346.26,8.2,6.0,0.040,582426.7,582426.7,3666,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620239,1083807.00
10/04/2016 18:30,2,0.307,ACTIVE,213.29,339.65,59.970,1475620204,"201051344000983","219011344069620",27.69,23.80,0,333.63,345.96,8.7,6.4,0.035,575062.3,575062.3,3673,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620240,1083808.00
10/04/2016 18:30,2,0.283,ACTIVE,213.29,340.55,59.991,1475620204,"201051344001158","219011344069620",27.15,23.50,0,333.63,346.26,7.8,5.6,0.040,566433.9,566433.9,3668,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620241,1083809.00
10/04/2016 18:30,2,0.283,ACTIVE,213.51,341.45,59.991,1475620204,"201051344000576","219011344069620",26.94,23.30,0,334.54,346.86,7.8,5.6,0.031,574010.0,574010.0,3677,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620242,1083810.00
10/04/2016 18:30,2,0.217,ACTIVE,212.38,339.95,59.981,1475620204,"274151322000087","219011344069620",25.47,32.80,0,334.54,343.85,5.6,3.5,0.009,783412.9,783412.9,3682,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475620243,1083811.00
10/04/2016 18:45,2,0.258,ACTIVE,214.19,341.45,60.002,1475621103,"201051344000645","219011344069620",27.27,23.30,0,335.14,346.56,7.2,5.0,0.027,573486.7,573486.7,3674,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621104,1083812.00
10/04/2016 18:45,2,0.191,ACTIVE,212.61,339.34,60.002,1475621103,"274151322000085","219011344069620",26.36,26.00,0,335.14,342.05,5.1,3.0,0.022,810867.4,810867.4,3644,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621105,1083813.00
10/04/2016 18:45,2,0.285,ACTIVE,213.96,341.75,60.002,1475621103,"201051344000633","219011344069620",27.29,22.80,0,334.24,347.46,8.0,5.7,0.035,565164.3,565164.3,3672,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621106,1083814.00
10/04/2016 18:45,2,0.283,ACTIVE,213.74,341.15,60.012,1475621103,"201051344000469","219011344069620",27.37,22.00,0,333.03,345.96,7.9,5.7,0.031,567802.1,567802.1,3676,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621107,1083815.00
10/04/2016 18:45,2,0.295,ACTIVE,212.83,338.44,59.991,1475621103,"201051344000646","219011344069620",27.23,22.80,0,331.83,343.25,8.2,5.9,0.027,567927.7,567927.7,3664,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621108,1083816.00
10/04/2016 18:45,2,0.230,ACTIVE,212.38,338.44,60.002,1475621103,"274151322000052","219011344069620",26.26,26.30,0,333.93,343.25,6.1,4.0,0.022,834214.3,834214.3,3651,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621109,1083817.00
10/04/2016 18:45,2,0.316,ACTIVE,213.29,339.04,59.981,1475621103,"201051344000585","219011344069620",27.57,23.00,0,332.43,344.15,8.9,6.7,0.035,578201.0,578201.0,3670,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621110,1083818.00
10/04/2016 18:45,2,0.277,ACTIVE,213.06,338.44,60.028,1475621103,"201051344001230","219011344069620",27.15,22.00,0,331.23,342.05,7.7,5.5,0.027,570780.3,570780.3,3674,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621111,1083819.00
10/04/2016 18:45,2,0.283,ACTIVE,213.51,339.04,60.012,1475621103,"201051344000582","219011344069620",26.64,23.50,0,332.13,343.85,7.7,5.5,0.031,563538.9,563538.9,3663,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621111,1083820.00
10/04/2016 18:45,2,0.297,ACTIVE,212.83,338.44,60.007,1475621103,"201051344000955","219011344069620",27.41,23.30,0,331.23,343.25,8.3,6.1,0.035,577733.1,577733.1,3663,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621112,1083821.00
10/04/2016 18:45,2,0.123,ACTIVE,212.61,339.04,59.996,1475621103,"274151322000094","219011344069620",30.65,26.80,0,334.84,342.35,3.8,1.8,0.018,687561.3,687561.3,3723,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621113,1083822.00
10/04/2016 18:45,2,0.312,ACTIVE,213.74,340.25,60.007,1475621103,"201051344000579","219011344069620",27.61,23.00,0,334.84,346.26,8.8,6.5,0.027,582384.5,582384.5,3663,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621114,1083823.00
10/04/2016 18:45,2,0.303,ACTIVE,213.06,338.44,60.012,1475621103,"201051344000890","219011344069620",27.33,22.50,0,332.43,343.85,8.4,6.2,0.035,574965.4,574965.4,3666,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621115,1083824.00
