ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 18:45,2,0.281,ACTIVE,213.29,339.04,59.954,1475621103,"201051344000438","219011344069620",27.85,22.50,0,332.73,343.85,8.0,5.8,0.031,576418.2,576418.2,3666,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621116,1083825.00
10/04/2016 18:45,2,0.312,ACTIVE,213.29,338.74,60.002,1475621103,"201051344000417","219011344069620",27.12,22.80,0,332.13,343.55,8.6,6.4,0.031,567239.7,567239.7,3675,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621117,1083826.00
10/04/2016 18:45,2,0.203,ACTIVE,212.61,339.34,59.996,1475621103,"274151322000083","219011344069620",26.26,26.00,0,334.54,342.95,5.5,3.4,0.018,826591.0,826591.0,3655,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621118,1083827.00
10/04/2016 18:45,2,0.215,ACTIVE,213.06,339.34,60.007,1475621103,"274151322000076","219011344069620",27.47,26.30,0,335.74,343.25,6.0,3.9,0.022,882564.2,882564.2,3662,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621119,1083828.00
10/04/2016 18:45,2,0.287,ACTIVE,213.74,339.95,60.002,1475621103,"201051344000868","219011344069620",27.25,22.50,0,335.14,345.06,8.0,5.7,0.031,566553.0,566553.0,3670,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621120,1083829.00
10/04/2016 18:45,2,0.203,ACTIVE,212.38,338.14,60.012,1475621103,"274151322000095","219011344069620",26.88,25.50,0,334.24,342.35,5.5,3.4,0.022,873661.8,873661.8,3665,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621121,1083830.00
10/04/2016 18:45,2,0.252,ACTIVE,213.74,342.35,60.039,1475621103,"201051344000988","219011344069620",18.07,22.50,0,332.73,346.56,4.7,2.6,0.013,542914.7,542914.7,3659,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621122,1083831.00
10/04/2016 18:45,2,0.283,ACTIVE,212.83,337.84,59.959,1475621103,"201051344001025","219011344069620",27.37,23.00,0,332.73,343.85,7.9,5.7,0.035,576716.7,576716.7,3662,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621123,1083832.00
10/04/2016 18:45,2,0.277,ACTIVE,213.51,340.25,60.023,1475621103,"201051344000458","219011344069620",27.65,23.50,0,334.54,345.96,7.8,5.6,0.031,574008.0,574008.0,3673,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621124,1083833.00
10/04/2016 18:45,2,0.279,ACTIVE,214.41,342.05,60.002,1475621103,"201051344000853","219011344069620",27.12,22.50,0,335.44,346.86,7.7,5.5,0.035,573275.0,573275.0,3679,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621125,1083834.00
10/04/2016 18:45,2,0.258,ACTIVE,213.29,339.65,59.996,1475621103,"201051344000685","219011344069620",27.37,22.30,0,333.03,344.15,7.2,5.0,0.035,575576.2,575576.2,3673,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621126,1083835.00
10/04/2016 18:45,2,0.281,ACTIVE,213.29,339.04,60.018,1475621103,"201051344000917","219011344069620",27.43,24.00,0,331.83,343.55,7.8,5.6,0.027,572477.2,572477.2,3666,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621126,1083836.00
10/04/2016 18:45,2,0.277,ACTIVE,213.51,339.34,60.002,1475621103,"201051344001145","219011344069620",26.98,22.00,0,333.03,344.15,7.6,5.4,0.031,577741.5,577741.5,3672,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621127,1083837.00
10/04/2016 18:45,2,0.279,ACTIVE,213.29,339.04,59.986,1475621103,"201051344000651","219011344069620",26.54,23.00,0,333.03,345.36,7.6,5.4,0.035,570930.4,570930.4,3662,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621128,1083838.00
10/04/2016 18:45,2,0.193,ACTIVE,211.93,337.54,60.002,1475621103,"274151322000088","219011344069620",24.69,26.00,0,333.93,342.65,4.8,2.7,0.027,795192.2,795192.2,3645,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621129,1083839.00
10/04/2016 18:45,2,0.146,ACTIVE,213.06,339.34,59.991,1475621103,"274151322000068","219011344069620",31.21,27.30,0,336.64,346.56,4.7,2.6,0.013,688142.2,688142.2,3722,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621130,1083840.00
10/04/2016 18:45,2,0.305,ACTIVE,213.06,337.54,60.012,1475621103,"201051344001135","219011344069620",27.39,23.50,0,331.83,342.35,8.5,6.3,0.035,567064.7,567064.7,3659,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621131,1083841.00
10/04/2016 18:45,2,0.275,ACTIVE,213.74,340.55,59.970,1475621103,"201051344000594","219011344069620",27.85,23.30,0,333.93,345.66,7.8,5.6,0.031,578477.8,578477.8,3668,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621132,1083842.00
10/04/2016 18:45,2,0.289,ACTIVE,213.51,338.14,60.012,1475621103,"201051344001203","219011344069620",27.27,23.00,0,333.33,345.06,8.0,5.8,0.031,575317.3,575317.3,3668,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621133,1083843.00
10/04/2016 18:45,2,0.203,ACTIVE,212.38,338.74,59.986,1475621103,"274151322000054","219011344069620",26.08,26.80,0,334.54,342.65,5.4,3.3,0.027,811467.5,811467.5,3642,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621134,1083844.00
10/04/2016 18:45,2,0.281,ACTIVE,213.96,340.25,60.012,1475621103,"201051344000867","219011344069620",27.83,23.50,0,334.24,345.96,8.0,5.8,0.031,565649.5,565649.5,3672,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621134,1083845.00
10/04/2016 18:45,2,0.285,ACTIVE,213.06,338.44,60.018,1475621103,"201051344001093","219011344069620",27.35,23.00,0,332.73,343.55,7.9,5.7,0.031,571764.9,571764.9,3674,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621135,1083846.00
10/04/2016 18:45,2,0.246,ACTIVE,213.74,341.75,60.018,1475621103,"201051344000900","219011344069620",27.08,22.50,0,334.54,345.66,6.8,4.6,0.031,582529.8,582529.8,3676,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621136,1083847.00
10/04/2016 18:45,2,0.287,ACTIVE,213.96,340.55,59.996,1475621103,"201051344000648","219011344069620",26.78,22.30,0,335.44,346.26,7.8,5.6,0.027,571049.9,571049.9,3665,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621137,1083848.00
10/04/2016 18:45,2,0.279,ACTIVE,213.74,340.85,59.996,1475621103,"201051344000569","219011344069620",27.59,23.00,0,334.54,345.36,7.8,5.7,0.031,582428.1,582428.1,3667,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621138,1083849.00
10/04/2016 18:45,2,0.295,ACTIVE,213.74,339.95,60.007,1475621103,"201051344000983","219011344069620",27.75,23.00,0,333.63,346.26,8.3,6.1,0.035,575063.8,575063.8,3674,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621139,1083850.00
10/04/2016 18:45,2,0.273,ACTIVE,213.96,340.85,59.975,1475621103,"201051344001158","219011344069620",27.02,22.50,0,334.24,346.26,7.5,5.3,0.035,566435.3,566435.3,3669,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621140,1083851.00
10/04/2016 18:45,2,0.268,ACTIVE,214.19,341.75,60.018,1475621103,"201051344000576","219011344069620",27.65,22.30,0,335.14,346.26,7.5,5.3,0.027,574011.4,574011.4,3678,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621141,1083852.00
10/04/2016 18:45,2,0.203,ACTIVE,212.61,339.04,60.012,1475621103,"274151322000087","219011344069620",25.78,31.00,0,334.24,342.65,5.3,3.2,0.018,783413.7,783413.7,3683,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475621142,1083853.00
10/04/2016 19:00,2,0.260,ACTIVE,213.74,340.85,59.981,1475622004,"201051344000645","219011344069620",26.96,22.50,0,335.14,346.26,7.1,4.9,0.031,573488.0,573488.0,3675,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622005,1083854.00
10/04/2016 19:00,2,0.191,ACTIVE,212.38,337.54,59.981,1475622004,"274151322000085","219011344069620",26.04,25.00,0,335.44,342.05,5.0,2.9,0.018,810868.1,810868.1,3645,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622006,1083855.00
10/04/2016 19:00,2,0.277,ACTIVE,213.96,342.05,59.981,1475622004,"201051344000633","219011344069620",27.85,22.00,0,335.14,347.16,7.8,5.7,0.031,565165.7,565165.7,3673,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622007,1083856.00
10/04/2016 19:00,2,0.283,ACTIVE,213.51,340.25,59.986,1475622004,"201051344000469","219011344069620",27.49,21.30,0,334.24,345.66,7.9,5.7,0.031,567803.5,567803.5,3677,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622008,1083857.00
10/04/2016 19:00,2,0.295,ACTIVE,212.61,338.44,59.986,1475622004,"201051344000646","219011344069620",27.19,22.00,0,331.83,343.85,8.2,5.9,0.031,567929.1,567929.1,3665,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622009,1083858.00
10/04/2016 19:00,2,0.223,ACTIVE,211.93,337.84,59.991,1475622004,"274151322000052","219011344069620",26.58,25.30,0,334.54,343.25,6.0,3.9,0.027,834215.2,834215.2,3652,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622010,1083859.00
10/04/2016 19:00,2,0.314,ACTIVE,213.06,339.04,60.007,1475622004,"201051344000585","219011344069620",27.81,22.50,0,332.73,344.76,8.9,6.7,0.031,578202.7,578202.7,3671,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622010,1083860.00
10/04/2016 19:00,2,0.277,ACTIVE,212.61,337.84,60.007,1475622004,"201051344001230","219011344069620",27.49,21.50,0,332.43,342.95,7.7,5.5,0.027,570781.7,570781.7,3675,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622011,1083861.00
10/04/2016 19:00,2,0.279,ACTIVE,213.29,339.04,60.002,1475622004,"201051344000582","219011344069620",26.82,22.50,0,332.73,344.15,7.6,5.4,0.027,563540.3,563540.3,3664,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622012,1083862.00
10/04/2016 19:00,2,0.299,ACTIVE,212.38,337.84,59.975,1475622004,"201051344000955","219011344069620",27.53,22.50,0,332.13,342.95,8.4,6.2,0.031,577734.6,577734.6,3664,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622013,1083863.00
10/04/2016 19:00,2,0.121,ACTIVE,212.16,338.74,59.981,1475622004,"274151322000094","219011344069620",30.53,25.80,0,335.74,342.35,3.8,1.7,0.022,687561.7,687561.7,3724,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622014,1083864.00
10/04/2016 19:00,2,0.307,ACTIVE,213.51,339.95,59.996,1475622004,"201051344000579","219011344069620",27.69,22.30,0,335.14,346.26,8.7,6.4,0.031,582386.1,582386.1,3664,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622015,1083865.00
10/04/2016 19:00,2,0.303,ACTIVE,212.83,337.84,60.007,1475622004,"201051344000890","219011344069620",27.39,21.80,0,332.73,345.06,8.4,6.2,0.031,574967.0,574967.0,3667,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622016,1083866.00
10/04/2016 19:00,2,0.285,ACTIVE,213.06,338.44,59.981,1475622004,"201051344000438","219011344069620",27.79,22.00,0,333.03,343.85,8.1,5.9,0.031,576419.6,576419.6,3667,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622017,1083867.00
10/04/2016 19:00,2,0.318,ACTIVE,213.06,338.44,59.991,1475622004,"201051344000417","219011344069620",26.62,22.30,0,332.13,342.95,8.6,6.4,0.035,567241.3,567241.3,3676,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622018,1083868.00
10/04/2016 19:00,2,0.203,ACTIVE,212.38,338.14,59.996,1475622004,"274151322000083","219011344069620",25.88,24.80,0,335.14,342.95,5.3,3.2,0.031,826591.7,826591.7,3656,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622019,1083869.00
10/04/2016 19:00,2,0.213,ACTIVE,212.61,338.44,60.002,1475622004,"274151322000076","219011344069620",27.29,25.30,0,336.04,342.65,5.9,3.8,0.031,882565.2,882565.2,3663,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622020,1083870.00
10/04/2016 19:00,2,0.283,ACTIVE,213.29,339.95,60.007,1475622004,"201051344000868","219011344069620",27.29,22.00,0,335.44,346.56,7.9,5.7,0.027,566554.4,566554.4,3671,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622021,1083871.00
10/04/2016 19:00,2,0.203,ACTIVE,212.16,338.44,59.970,1475622004,"274151322000095","219011344069620",26.26,24.80,0,334.54,342.35,5.4,3.3,0.027,873662.7,873662.7,3666,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622021,1083872.00
10/04/2016 19:00,2,0.256,ACTIVE,213.29,341.15,60.007,1475622004,"201051344000988","219011344069620",17.91,22.00,0,333.63,347.76,4.7,2.6,0.022,542915.3,542915.3,3660,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622022,1083873.00
10/04/2016 19:00,2,0.283,ACTIVE,212.83,336.94,60.018,1475622004,"201051344001025","219011344069620",27.79,22.30,0,332.43,344.15,8.0,5.8,0.035,576718.1,576718.1,3663,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622023,1083874.00
10/04/2016 19:00,2,0.279,ACTIVE,213.29,339.95,60.002,1475622004,"201051344000458","219011344069620",27.49,22.80,0,335.44,345.66,7.8,5.6,0.031,574009.4,574009.4,3674,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622024,1083875.00
10/04/2016 19:00,2,0.268,ACTIVE,213.96,341.15,59.991,1475622004,"201051344000853","219011344069620",28.01,21.80,0,336.04,347.76,7.6,5.4,0.031,573276.3,573276.3,3680,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622025,1083876.00
10/04/2016 19:00,2,0.258,ACTIVE,213.29,339.34,60.007,1475622004,"201051344000685","219011344069620",27.41,21.80,0,332.73,345.66,7.2,5.0,0.035,575577.5,575577.5,3674,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622026,1083877.00
10/04/2016 19:00,2,0.281,ACTIVE,212.83,338.44,59.970,1475622004,"201051344000917","219011344069620",27.17,23.30,0,331.53,344.15,7.8,5.6,0.031,572478.6,572478.6,3667,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622027,1083878.00
10/04/2016 19:00,2,0.273,ACTIVE,212.83,338.14,60.028,1475622004,"201051344001145","219011344069620",27.73,21.50,0,334.24,344.15,7.7,5.5,0.031,577742.9,577742.9,3673,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622028,1083879.00
10/04/2016 19:00,2,0.281,ACTIVE,212.83,338.14,60.002,1475622004,"201051344000651","219011344069620",26.80,22.30,0,333.93,343.55,7.7,5.5,0.027,570931.7,570931.7,3663,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622029,1083880.00
10/04/2016 19:00,2,0.186,ACTIVE,211.70,337.24,59.996,1475622004,"274151322000088","219011344069620",25.47,25.00,0,334.24,342.65,4.8,2.7,0.022,795192.9,795192.9,3646,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622030,1083881.00
10/04/2016 19:00,2,0.145,ACTIVE,212.61,338.74,59.991,1475622004,"274151322000068","219011344069620",30.95,26.30,0,336.04,343.25,4.5,2.4,0.018,688142.8,688142.8,3723,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622031,1083882.00
10/04/2016 19:00,2,0.307,ACTIVE,212.38,336.64,59.975,1475622004,"201051344001135","219011344069620",27.33,22.50,0,332.43,342.35,8.5,6.3,0.035,567066.3,567066.3,3660,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622032,1083883.00
10/04/2016 19:00,2,0.277,ACTIVE,213.06,339.95,59.970,1475622004,"201051344000594","219011344069620",27.67,22.50,0,334.24,345.96,7.8,5.6,0.031,578479.2,578479.2,3669,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622032,1083884.00
10/04/2016 19:00,2,0.289,ACTIVE,212.83,337.84,60.002,1475622004,"201051344001203","219011344069620",27.33,22.30,0,333.63,344.76,8.0,5.8,0.031,575318.7,575318.7,3669,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622033,1083885.00
10/04/2016 19:00,2,0.195,ACTIVE,212.16,338.44,59.970,1475622004,"274151322000054","219011344069620",26.32,25.80,0,334.54,342.65,5.3,3.2,0.027,811468.3,811468.3,3643,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622034,1083886.00
10/04/2016 19:00,2,0.285,ACTIVE,213.51,339.34,60.002,1475622004,"201051344000867","219011344069620",27.12,22.80,0,333.93,345.96,7.8,5.6,0.031,565650.9,565650.9,3673,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622035,1083887.00
10/04/2016 19:00,2,0.295,ACTIVE,212.83,338.44,59.996,1475622004,"201051344001093","219011344069620",26.62,22.50,0,332.73,343.85,8.0,5.8,0.031,571766.3,571766.3,3675,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622036,1083888.00
10/04/2016 19:00,2,0.240,ACTIVE,213.06,340.25,59.986,1475622004,"201051344000900","219011344069620",27.23,21.80,0,334.84,345.66,6.7,4.5,0.027,582530.9,582530.9,3677,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622037,1083889.00
10/04/2016 19:00,2,0.275,ACTIVE,213.51,339.95,59.986,1475622004,"201051344000648","219011344069620",27.83,21.50,0,335.44,345.96,7.8,5.6,0.031,571051.3,571051.3,3666,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622038,1083890.00
10/04/2016 19:00,2,0.281,ACTIVE,213.29,340.25,59.981,1475622004,"201051344000569","219011344069620",27.51,22.30,0,334.84,345.96,7.8,5.6,0.027,582429.5,582429.5,3668,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622039,1083891.00
10/04/2016 19:00,2,0.289,ACTIVE,213.51,339.65,59.986,1475622004,"201051344000983","219011344069620",28.01,22.00,0,334.54,345.36,8.2,6.0,0.031,575065.3,575065.3,3675,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622040,1083892.00
10/04/2016 19:00,2,0.271,ACTIVE,213.51,340.25,60.034,1475622004,"201051344001158","219011344069620",27.15,21.80,0,333.93,346.26,7.5,5.3,0.035,566436.6,566436.6,3670,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622041,1083893.00
10/04/2016 19:00,2,0.273,ACTIVE,213.74,341.45,59.970,1475622004,"201051344000576","219011344069620",26.84,21.50,0,335.74,346.56,7.5,5.3,0.027,574012.7,574012.7,3679,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622042,1083894.00
10/04/2016 19:00,2,0.197,ACTIVE,212.61,337.54,59.986,1475622004,"274151322000087","219011344069620",26.06,29.50,0,335.14,342.95,5.2,3.1,0.013,783414.5,783414.5,3684,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622043,1083895.00
10/04/2016 19:15,2,0.172,ACTIVE,213.29,338.74,59.965,1475622903,"201051344000645","219011344069620",26.46,22.00,0,335.14,345.66,4.6,2.5,0.004,573488.9,573488.9,3676,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622904,1083896.00
10/04/2016 19:15,2,0.104,ACTIVE,211.93,336.64,59.965,1475622903,"274151322000085","219011344069620",24.53,24.30,0,334.24,341.45,2.6,0.6,0.000,810868.6,810868.6,3646,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622905,1083897.00
10/04/2016 19:15,2,0.201,ACTIVE,213.29,339.95,59.928,1475622903,"201051344000633","219011344069620",25.78,21.50,0,334.24,348.36,5.3,3.2,0.000,565166.8,565166.8,3674,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622906,1083898.00
10/04/2016 19:15,2,0.207,ACTIVE,212.83,338.44,59.970,1475622903,"201051344000469","219011344069620",25.88,20.70,0,333.33,345.66,5.5,3.3,0.000,567804.6,567804.6,3678,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622907,1083899.00
10/04/2016 19:15,2,0.203,ACTIVE,211.70,335.74,59.970,1475622903,"201051344000646","219011344069620",26.60,21.50,0,331.23,342.65,5.5,3.4,0.004,567930.3,567930.3,3666,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622908,1083900.00
10/04/2016 19:15,2,0.135,ACTIVE,211.70,336.94,60.007,1475622903,"274151322000052","219011344069620",25.43,24.80,0,333.33,342.05,3.5,1.4,0.000,834215.9,834215.9,3653,0,0,0,L,1151911521,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622909,1083901.00
10/04/2016 19:15,2,0.225,ACTIVE,211.93,336.34,59.949,1475622903,"201051344000585","219011344069620",26.38,22.00,0,331.83,344.15,6.0,3.9,0.009,578204.0,578204.0,3672,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622910,1083902.00
10/04/2016 19:15,2,0.209,ACTIVE,211.70,335.14,59.949,1475622903,"201051344001230","219011344069620",23.85,21.00,0,330.93,342.05,5.1,3.0,0.004,570782.8,570782.8,3676,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622911,1083903.00
10/04/2016 19:15,2,0.191,ACTIVE,212.38,336.34,59.991,1475622903,"201051344000582","219011344069620",25.86,21.80,0,332.13,343.55,5.0,2.9,0.004,563541.3,563541.3,3665,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622912,1083904.00
10/04/2016 19:15,2,0.217,ACTIVE,211.70,335.14,59.954,1475622903,"201051344000955","219011344069620",26.04,22.00,0,331.23,343.25,5.8,3.6,0.009,577735.9,577735.9,3665,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622913,1083905.00
10/04/2016 19:15,2,0.055,ACTIVE_NO_POWER,211.93,332.13,59.949,1475622903,"274151322000094","219011344069620",28.07,24.80,0,330.33,341.75,1.6,0.0,0.000,687561.8,687561.8,3725,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622914,1083906.00
10/04/2016 19:15,2,0.227,ACTIVE,212.61,337.24,59.981,1475622903,"201051344000579","219011344069620",26.32,21.80,0,334.24,345.66,6.1,3.9,0.004,582387.4,582387.4,3665,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622915,1083907.00
10/04/2016 19:15,2,0.215,ACTIVE,211.70,334.54,59.986,1475622903,"201051344000890","219011344069620",25.62,21.50,0,331.53,343.25,5.6,3.5,0.009,574968.2,574968.2,3668,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622916,1083908.00
10/04/2016 19:15,2,0.203,ACTIVE,212.16,336.34,59.928,1475622903,"201051344000438","219011344069620",25.90,21.50,0,332.43,343.55,5.3,3.2,0.009,576420.8,576420.8,3668,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622917,1083909.00
10/04/2016 19:15,2,0.230,ACTIVE,211.93,335.74,59.944,1475622903,"201051344000417","219011344069620",25.80,21.80,0,332.13,342.95,6.0,3.9,0.004,567242.6,567242.6,3677,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622918,1083910.00
10/04/2016 19:15,2,0.109,ACTIVE,211.93,336.94,59.975,1475622903,"274151322000083","219011344069620",24.49,24.30,0,333.33,342.35,2.7,0.7,0.009,826592.2,826592.2,3657,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622918,1083911.00
10/04/2016 19:15,2,0.117,ACTIVE,212.38,337.24,59.959,1475622903,"274151322000076","219011344069620",25.66,24.50,0,334.54,342.35,3.1,1.1,0.009,882565.7,882565.7,3664,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622919,1083912.00
10/04/2016 19:15,2,0.203,ACTIVE,212.83,338.44,59.991,1475622903,"201051344000868","219011344069620",25.05,21.50,0,333.93,345.06,5.2,3.1,0.004,566555.5,566555.5,3672,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622920,1083913.00
10/04/2016 19:15,2,0.107,ACTIVE,211.70,336.04,59.970,1475622903,"274151322000095","219011344069620",24.79,24.00,0,333.63,341.45,2.7,0.7,0.000,873663.1,873663.1,3667,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622921,1083914.00
10/04/2016 19:15,2,0.152,ACTIVE,212.61,319.81,59.944,1475622903,"201051344000988","219011344069620",17.89,21.30,0,314.40,346.86,2.8,0.7,0.000,542915.7,542915.7,3661,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622922,1083915.00
10/04/2016 19:15,2,0.193,ACTIVE,211.70,334.54,59.949,1475622903,"201051344001025","219011344069620",26.14,21.50,0,331.83,343.25,5.1,3.0,0.004,576719.2,576719.2,3664,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622923,1083916.00
10/04/2016 19:15,2,0.191,ACTIVE,212.61,337.84,59.986,1475622903,"201051344000458","219011344069620",26.06,22.30,0,334.24,345.06,5.0,2.9,0.004,574010.4,574010.4,3675,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622924,1083917.00
10/04/2016 19:15,2,0.184,ACTIVE,213.29,339.34,59.991,1475622903,"201051344000853","219011344069620",25.64,21.30,0,335.74,346.86,4.8,2.7,0.009,573277.3,573277.3,3681,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622925,1083918.00
10/04/2016 19:15,2,0.178,ACTIVE,212.38,337.24,59.996,1475622903,"201051344000685","219011344069620",25.33,21.30,0,332.43,344.76,4.6,2.5,0.004,575578.4,575578.4,3675,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622926,1083919.00
10/04/2016 19:15,2,0.203,ACTIVE,211.93,336.94,59.975,1475622903,"201051344000917","219011344069620",24.87,22.50,0,331.23,343.25,5.1,3.0,0.004,572479.7,572479.7,3668,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622927,1083920.00
10/04/2016 19:15,2,0.188,ACTIVE,212.16,336.64,59.970,1475622903,"201051344001145","219011344069620",25.60,21.00,0,332.73,343.55,4.9,2.8,0.004,577743.9,577743.9,3674,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622927,1083921.00
10/04/2016 19:15,2,0.195,ACTIVE,211.93,335.44,59.938,1475622903,"201051344000651","219011344069620",25.64,21.50,0,333.03,343.55,5.1,3.0,0.000,570932.8,570932.8,3664,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622928,1083922.00
10/04/2016 19:15,2,0.094,ACTIVE,211.25,336.34,59.970,1475622903,"274151322000088","219011344069620",22.98,24.30,0,332.73,342.05,2.2,0.2,0.000,795193.2,795193.2,3647,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622929,1083923.00
10/04/2016 19:15,2,0.074,ACTIVE,212.38,336.64,59.975,1475622903,"274151322000068","219011344069620",28.63,25.50,0,334.84,342.35,2.2,0.2,0.000,688143.1,688143.1,3724,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622930,1083924.00
10/04/2016 19:15,2,0.213,ACTIVE,211.48,334.54,59.954,1475622903,"201051344001135","219011344069620",26.16,21.80,0,331.23,342.35,5.7,3.5,0.009,567067.5,567067.5,3661,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622931,1083925.00
10/04/2016 19:15,2,0.201,ACTIVE,212.38,338.14,59.981,1475622903,"201051344000594","219011344069620",25.05,22.00,0,333.03,345.36,5.1,3.0,0.000,578480.3,578480.3,3670,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622932,1083926.00
10/04/2016 19:15,2,0.209,ACTIVE,211.93,335.74,59.986,1475622903,"201051344001203","219011344069620",25.11,21.80,0,332.73,344.15,5.3,3.2,0.009,575319.9,575319.9,3670,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622933,1083927.00
10/04/2016 19:15,2,0.104,ACTIVE,211.48,335.44,59.975,1475622903,"274151322000054","219011344069620",24.43,25.30,0,333.03,341.75,2.6,0.6,0.000,811468.7,811468.7,3644,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622934,1083928.00
10/04/2016 19:15,2,0.201,ACTIVE,212.83,338.14,59.986,1475622903,"201051344000867","219011344069620",24.95,22.30,0,333.93,345.66,5.1,3.0,0.004,565651.9,565651.9,3674,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622935,1083929.00
10/04/2016 19:15,2,0.213,ACTIVE,211.70,336.04,59.991,1475622903,"201051344001093","219011344069620",25.19,22.00,0,331.83,342.95,5.5,3.4,0.004,571767.5,571767.5,3676,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622936,1083930.00
10/04/2016 19:15,2,0.154,ACTIVE,212.61,338.44,59.981,1475622903,"201051344000900","219011344069620",25.35,21.30,0,333.93,344.45,4.0,1.9,0.000,582531.7,582531.7,3678,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622937,1083931.00
10/04/2016 19:15,2,0.201,ACTIVE,213.06,338.14,60.002,1475622903,"201051344000648","219011344069620",25.54,21.00,0,335.14,345.66,5.2,3.1,0.004,571052.4,571052.4,3667,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622938,1083932.00
10/04/2016 19:15,2,0.191,ACTIVE,212.83,338.14,59.986,1475622903,"201051344000569","219011344069620",26.30,21.80,0,334.54,345.06,5.1,3.0,0.009,582430.6,582430.6,3669,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622938,1083933.00
10/04/2016 19:15,2,0.211,ACTIVE,212.83,337.54,59.975,1475622903,"201051344000983","219011344069620",25.56,21.80,0,333.93,345.36,5.5,3.4,0.004,575066.5,575066.5,3676,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622939,1083934.00
10/04/2016 19:15,2,0.189,ACTIVE,213.06,338.44,59.981,1475622903,"201051344001158","219011344069620",25.13,21.30,0,333.93,345.66,4.8,2.8,0.004,566437.6,566437.6,3671,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622940,1083935.00
10/04/2016 19:15,2,0.189,ACTIVE,213.51,339.34,59.986,1475622903,"201051344000576","219011344069620",25.13,21.30,0,334.84,347.16,4.8,2.8,0.004,574013.7,574013.7,3680,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622941,1083936.00
10/04/2016 19:15,2,0.029,ALERT,212.16,298.77,59.986,1475622903,"274151322000087","219011344069620",28.65,27.50,0,296.36,342.35,0.0,0.0,0.000,783414.9,783414.9,3685,0,0,0,L,1151911521,0,121.55,122.46,0002,25,0,0,0,0,0,0,66,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475622943,1083937.00
10/04/2016 19:30,2,0.000,ALERT,212.38,299.97,60.012,1475623804,"201051344000645","219011344069620",0.00,20.70,0,298.17,341.75,0.0,0.0,0.000,573489.1,573489.1,3677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475623806,1083938.00
10/04/2016 19:30,2,0.000,ALERT,211.25,297.87,59.965,1475623804,"274151322000085","219011344069620",0.00,22.50,0,296.06,354.67,0.0,0.0,0.000,810868.6,810868.6,3647,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1475623807,1083939.00
10/04/2016 19:30,2,0.000,ALERT,212.61,299.67,59.975,1475623804,"201051344000633","219011344069620",0.00,20.00,0,296.66,342.95,0.0,0.0,0.000,565167.1,565167.1,3675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1475623809,1083940.00
10/04/2016 19:30,2,0.000,ALERT,211.93,299.97,59.970,1475623804,"201051344000469","219011344069620",0.00,19.30,0,297.57,341.45,0.0,0.0,0.000,567804.9,567804.9,3679,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1475623811,1083941.00
10/04/2016 19:30,2,0.000,ALERT,211.03,298.17,59.959,1475623804,"201051344000646","219011344069620",0.00,20.30,0,295.46,338.14,0.0,0.0,0.000,567930.6,567930.6,3667,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475623813,1083942.00
10/04/2016 19:30,2,0.000,ALERT,211.03,297.87,59.954,1475623804,"274151322000052","219011344069620",0.00,22.80,0,295.46,345.96,0.0,0.0,0.000,834216.0,834216.0,3654,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1475623815,1083943.00
10/04/2016 19:30,2,0.000,ALERT,211.48,298.17,59.959,1475623804,"201051344000585","219011344069620",0.00,20.70,0,295.76,338.74,0.0,0.0,0.000,578204.4,578204.4,3673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1475623816,1083944.00
10/04/2016 19:30,2,0.000,ALERT,211.25,298.47,59.975,1475623804,"201051344001230","219011344069620",0.00,19.80,0,296.36,339.04,0.0,0.0,0.000,570783.0,570783.0,3677,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1475623818,1083945.00
10/04/2016 19:30,2,0.000,ALERT,211.70,298.77,59.907,1475623804,"201051344000582","219011344069620",0.00,20.30,0,296.66,338.44,0.0,0.0,0.000,563541.6,563541.6,3666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475623820,1083946.00
10/04/2016 19:30,2,0.000,ALERT,211.03,297.87,59.954,1475623804,"201051344000955","219011344069620",0.00,20.70,0,296.06,337.84,0.0,0.0,0.000,577736.2,577736.2,3666,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1475623822,1083947.00
10/04/2016 19:30,2,0.000,ALERT,211.25,297.26,59.954,1475623804,"274151322000094","219011344069620",0.00,22.80,0,295.46,385.63,0.0,0.0,0.000,687561.8,687561.8,3726,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,129,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1475623824,1083948.00
10/04/2016 19:30,2,0.000,ALERT,211.93,300.57,60.002,1475623804,"201051344000579","219011344069620",0.00,20.30,0,299.07,341.15,0.0,0.0,0.000,582387.8,582387.8,3666,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475623825,1083949.00
10/04/2016 19:30,2,0.000,ALERT,211.25,298.47,59.938,1475623804,"201051344000890","219011344069620",0.00,20.30,0,296.66,338.44,0.0,0.0,0.000,574968.6,574968.6,3669,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475623827,1083950.00
10/04/2016 19:30,2,0.000,ALERT,211.48,298.17,60.018,1475623804,"201051344000438","219011344069620",0.00,20.00,0,296.06,339.04,0.0,0.0,0.000,576421.0,576421.0,3669,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475623829,1083951.00
10/04/2016 19:30,2,0.000,ALERT,211.48,297.26,59.970,1475623804,"201051344000417","219011344069620",0.00,20.30,0,295.76,338.14,0.0,0.0,0.000,567243.0,567243.0,3678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475623831,1083952.00
10/04/2016 19:30,2,0.000,ALERT,211.25,298.47,59.933,1475623804,"274151322000083","219011344069620",0.00,22.30,0,296.06,356.48,0.0,0.0,0.000,826592.2,826592.2,3658,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1475623832,1083953.00
10/04/2016 19:30,2,0.000,ALERT,211.70,297.57,59.965,1475623804,"274151322000076","219011344069620",0.00,22.80,0,296.06,343.25,0.0,0.0,0.000,882565.8,882565.8,3665,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1475623834,1083954.00
10/04/2016 19:30,2,0.000,ALERT,211.93,300.87,59.949,1475623804,"201051344000868","219011344069620",0.00,20.00,0,299.37,341.15,0.0,0.0,0.000,566555.8,566555.8,3673,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1475623836,1083955.00
10/04/2016 19:30,2,0.000,ALERT,211.03,298.47,59.938,1475623804,"274151322000095","219011344069620",0.00,22.00,0,297.26,354.07,0.0,0.0,0.000,873663.2,873663.2,3668,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1475623838,1083956.00
10/04/2016 19:30,2,0.000,ALERT,211.70,300.27,59.944,1475623804,"201051344000988","219011344069620",0.00,20.00,0,295.76,337.24,0.0,0.0,0.000,542915.8,542915.8,3662,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1475623840,1083957.00
10/04/2016 19:30,2,0.000,ALERT,211.25,297.26,59.938,1475623804,"201051344001025","219011344069620",0.00,20.30,0,295.76,338.74,0.0,0.0,0.000,576719.4,576719.4,3665,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1475623842,1083958.00
10/04/2016 19:30,2,0.000,ALERT,211.93,300.27,59.981,1475623804,"201051344000458","219011344069620",0.00,21.00,0,298.77,341.15,0.0,0.0,0.000,574010.7,574010.7,3676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1475623844,1083959.00
10/04/2016 19:30,2,0.000,ALERT,212.61,300.27,59.933,1475623804,"201051344000853","219011344069620",0.00,19.80,0,298.77,342.05,0.0,0.0,0.000,573277.5,573277.5,3682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1475623845,1083960.00
10/04/2016 19:30,2,0.000,ALERT,211.70,298.17,59.896,1475623804,"201051344000685","219011344069620",0.00,20.00,0,296.36,339.65,0.0,0.0,0.000,575578.6,575578.6,3676,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1475623847,1083961.00
10/04/2016 19:30,2,0.000,ALERT,211.48,297.57,59.975,1475623804,"201051344000917","219011344069620",0.00,21.00,0,294.86,339.04,0.0,0.0,0.000,572480.0,572480.0,3669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475623849,1083962.00
10/04/2016 19:30,2,0.000,ALERT,211.70,298.47,59.928,1475623804,"201051344001145","219011344069620",0.00,19.50,0,296.66,339.34,0.0,0.0,0.000,577744.1,577744.1,3675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475623851,1083963.00
10/04/2016 19:30,2,0.000,ALERT,211.48,297.26,59.959,1475623804,"201051344000651","219011344069620",0.00,20.00,0,295.76,339.04,0.0,0.0,0.000,570933.0,570933.0,3665,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1475623853,1083964.00
10/04/2016 19:30,2,0.000,ALERT,210.80,297.87,59.917,1475623804,"274151322000088","219011344069620",0.00,22.80,0,296.06,352.27,0.0,0.0,0.000,795193.2,795193.2,3648,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1475623854,1083965.00
10/04/2016 19:30,2,0.000,ALERT,211.93,296.96,59.959,1475623804,"274151322000068","219011344069620",0.00,23.30,0,295.16,385.33,0.0,0.0,0.000,688143.1,688143.1,3725,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,123,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1475623856,1083966.00
10/04/2016 19:30,2,0.000,ALERT,211.03,297.87,59.949,1475623804,"201051344001135","219011344069620",0.00,20.70,0,296.36,338.14,0.0,0.0,0.000,567067.9,567067.9,3662,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1475623858,1083967.00
10/04/2016 19:30,2,0.000,ALERT,211.70,300.57,59.949,1475623804,"201051344000594","219011344069620",0.00,20.70,0,298.47,341.15,0.0,0.0,0.000,578480.5,578480.5,3671,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1475623860,1083968.00
