ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 19:30,2,0.000,ALERT,211.25,297.87,59.986,1475623804,"201051344001203","219011344069620",0.00,20.30,0,296.06,340.25,0.0,0.0,0.000,575320.1,575320.1,3671,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475623861,1083969.00
10/04/2016 19:30,2,0.000,ALERT,211.03,298.47,59.965,1475623804,"274151322000054","219011344069620",0.00,23.30,0,296.06,350.77,0.0,0.0,0.000,811468.7,811468.7,3645,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1475623863,1083970.00
10/04/2016 19:30,2,0.000,ALERT,212.16,299.67,59.996,1475623804,"201051344000867","219011344069620",0.00,21.00,0,298.17,340.85,0.0,0.0,0.000,565652.2,565652.2,3675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475623865,1083971.00
10/04/2016 19:30,2,0.000,ALERT,211.25,297.87,59.938,1475623804,"201051344001093","219011344069620",0.00,20.70,0,296.06,338.44,0.0,0.0,0.000,571767.8,571767.8,3677,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475623867,1083972.00
10/04/2016 19:30,2,0.000,ALERT,211.93,299.97,59.970,1475623804,"201051344000900","219011344069620",0.00,19.80,0,298.17,340.85,0.0,0.0,0.000,582531.8,582531.8,3679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475623869,1083973.00
10/04/2016 19:30,2,0.000,ALERT,212.16,299.37,60.007,1475623804,"201051344000648","219011344069620",0.00,19.50,0,298.17,341.45,0.0,0.0,0.000,571052.6,571052.6,3668,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1475623871,1083974.00
10/04/2016 19:30,2,0.000,ALERT,211.93,300.57,59.959,1475623804,"201051344000569","219011344069620",0.00,20.30,0,299.37,340.85,0.0,0.0,0.000,582430.8,582430.8,3670,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1475623873,1083975.00
10/04/2016 19:30,2,0.000,ALERT,211.93,300.27,59.959,1475623804,"201051344000983","219011344069620",0.00,20.30,0,299.07,340.85,0.0,0.0,0.000,575066.8,575066.8,3677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475623874,1083976.00
10/04/2016 19:30,2,0.000,ALERT,211.93,299.67,59.996,1475623804,"201051344001158","219011344069620",0.00,19.80,0,297.87,341.15,0.0,0.0,0.000,566437.8,566437.8,3672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1475623876,1083977.00
10/04/2016 19:30,2,0.000,ALERT,212.38,300.27,59.975,1475623804,"201051344000576","219011344069620",0.00,19.50,0,298.47,341.45,0.0,0.0,0.000,574013.9,574013.9,3681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475623878,1083978.00
10/04/2016 19:30,2,0.000,ALERT,211.25,297.26,59.981,1475623804,"274151322000087","219011344069620",0.00,25.00,0,295.46,337.54,0.0,0.0,0.000,783414.9,783414.9,3687,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,13,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1475623880,1083979.00
10/04/2016 19:45,2,0.000,ALERT,213.51,301.17,59.933,1475624704,"201051344000645","219011344069620",0.00,19.50,0,296.66,302.98,0.0,0.0,0.000,573489.1,573489.1,3679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624706,1083980.00
10/04/2016 19:45,2,0.000,ALERT,212.16,298.77,59.949,1475624704,"274151322000085","219011344069620",0.00,21.50,0,294.26,301.17,0.0,0.0,0.000,810868.6,810868.6,3649,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624707,1083981.00
10/04/2016 19:45,2,0.000,ALERT,213.51,301.17,59.981,1475624704,"201051344000633","219011344069620",0.00,19.00,0,295.16,302.68,0.0,0.0,0.000,565167.1,565167.1,3677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624709,1083982.00
10/04/2016 19:45,2,0.000,ALERT,213.29,301.47,59.981,1475624704,"201051344000469","219011344069620",0.00,18.30,0,295.76,302.68,0.0,0.0,0.000,567804.9,567804.9,3681,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624711,1083983.00
10/04/2016 19:45,2,0.000,ALERT,211.93,298.77,59.954,1475624704,"201051344000646","219011344069620",0.00,19.30,0,293.96,300.87,0.0,0.0,0.000,567930.6,567930.6,3669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624713,1083984.00
10/04/2016 19:45,2,0.000,ALERT,211.48,299.07,59.933,1475624704,"274151322000052","219011344069620",0.00,21.50,0,294.26,301.17,0.0,0.0,0.000,834216.0,834216.0,3656,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624715,1083985.00
10/04/2016 19:45,2,0.000,ALERT,212.38,299.67,59.996,1475624704,"201051344000585","219011344069620",0.00,19.50,0,294.26,300.87,0.0,0.0,0.000,578204.4,578204.4,3675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624716,1083986.00
10/04/2016 19:45,2,0.000,ALERT,212.16,299.67,59.938,1475624704,"201051344001230","219011344069620",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,570783.0,570783.0,3679,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624718,1083987.00
10/04/2016 19:45,2,0.000,ALERT,212.61,299.97,59.986,1475624704,"201051344000582","219011344069620",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,563541.6,563541.6,3668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624720,1083988.00
10/04/2016 19:45,2,0.000,ALERT,211.93,299.07,59.991,1475624704,"201051344000955","219011344069620",0.00,19.50,0,294.56,300.57,0.0,0.0,0.000,577736.2,577736.2,3668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624722,1083989.00
10/04/2016 19:45,2,0.000,ALERT,211.93,298.47,59.996,1475624704,"274151322000094","219011344069620",0.00,21.30,0,293.96,300.57,0.0,0.0,0.000,687561.8,687561.8,3728,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624723,1083990.00
10/04/2016 19:45,2,0.000,ALERT,213.06,302.07,59.949,1475624704,"201051344000579","219011344069620",0.00,19.30,0,297.26,303.88,0.0,0.0,0.000,582387.8,582387.8,3668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624725,1083991.00
10/04/2016 19:45,2,0.000,ALERT,212.16,299.97,59.917,1475624704,"201051344000890","219011344069620",0.00,19.30,0,295.16,302.07,0.0,0.0,0.000,574968.6,574968.6,3671,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624727,1083992.00
10/04/2016 19:45,2,0.000,ALERT,212.38,299.37,59.959,1475624704,"201051344000438","219011344069620",0.00,19.00,0,294.86,301.17,0.0,0.0,0.000,576421.0,576421.0,3671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624729,1083993.00
10/04/2016 19:45,2,0.000,ALERT,212.38,298.77,59.970,1475624704,"201051344000417","219011344069620",0.00,19.30,0,293.96,300.27,0.0,0.0,0.000,567243.0,567243.0,3680,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624731,1083994.00
10/04/2016 19:45,2,0.000,ALERT,211.93,299.07,59.928,1475624704,"274151322000083","219011344069620",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,826592.2,826592.2,3660,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624733,1083995.00
10/04/2016 19:45,2,0.000,ALERT,212.61,299.07,60.018,1475624704,"274151322000076","219011344069620",0.00,21.50,0,294.26,301.17,0.0,0.0,0.000,882565.8,882565.8,3667,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624734,1083996.00
10/04/2016 19:45,2,0.000,ALERT,213.06,302.07,59.991,1475624704,"201051344000868","219011344069620",0.00,19.00,0,297.57,303.88,0.0,0.0,0.000,566555.8,566555.8,3675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624736,1083997.00
10/04/2016 19:45,2,0.000,ALERT,211.93,299.67,60.007,1475624704,"274151322000095","219011344069620",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,873663.2,873663.2,3670,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624738,1083998.00
10/04/2016 19:45,2,0.000,ALERT,213.06,301.47,59.954,1475624704,"201051344000988","219011344069620",0.00,19.00,0,294.56,302.68,0.0,0.0,0.000,542915.8,542915.8,3664,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624740,1083999.00
10/04/2016 19:45,2,0.000,ALERT,212.38,298.77,60.007,1475624704,"201051344001025","219011344069620",0.00,19.00,0,293.96,301.47,0.0,0.0,0.000,576719.4,576719.4,3667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624742,1084000.00
10/04/2016 19:45,2,0.000,ALERT,213.29,301.77,59.991,1475624704,"201051344000458","219011344069620",0.00,19.80,0,296.96,303.88,0.0,0.0,0.000,574010.7,574010.7,3678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624744,1084001.00
10/04/2016 19:45,2,0.000,ALERT,213.74,301.47,59.986,1475624704,"201051344000853","219011344069620",0.00,18.70,0,296.66,303.28,0.0,0.0,0.000,573277.5,573277.5,3684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624745,1084002.00
10/04/2016 19:45,2,0.000,ALERT,212.83,299.37,60.023,1475624704,"201051344000685","219011344069620",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,575578.6,575578.6,3678,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624747,1084003.00
10/04/2016 19:45,2,0.000,ALERT,212.61,299.07,60.012,1475624704,"201051344000917","219011344069620",0.00,20.00,0,293.36,300.27,0.0,0.0,0.000,572480.0,572480.0,3671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624749,1084004.00
10/04/2016 19:45,2,0.000,ALERT,212.83,299.67,59.970,1475624704,"201051344001145","219011344069620",0.00,18.70,0,294.86,301.77,0.0,0.0,0.000,577744.1,577744.1,3677,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624751,1084005.00
10/04/2016 19:45,2,0.000,ALERT,212.61,298.77,60.018,1475624704,"201051344000651","219011344069620",0.00,19.00,0,293.96,300.27,0.0,0.0,0.000,570933.0,570933.0,3667,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624753,1084006.00
10/04/2016 19:45,2,0.000,ALERT,211.70,299.37,59.959,1475624704,"274151322000088","219011344069620",0.00,21.50,0,294.56,300.87,0.0,0.0,0.000,795193.2,795193.2,3650,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624754,1084007.00
10/04/2016 19:45,2,0.000,ALERT,212.61,298.77,59.986,1475624704,"274151322000068","219011344069620",0.00,22.00,0,293.96,299.97,0.0,0.0,0.000,688143.1,688143.1,3727,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624756,1084008.00
10/04/2016 19:45,2,0.000,ALERT,212.16,299.37,60.023,1475624704,"201051344001135","219011344069620",0.00,19.30,0,294.56,301.47,0.0,0.0,0.000,567067.9,567067.9,3664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624758,1084009.00
10/04/2016 19:45,2,0.000,ALERT,213.06,302.37,59.986,1475624704,"201051344000594","219011344069620",0.00,19.50,0,296.66,303.88,0.0,0.0,0.000,578480.5,578480.5,3673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624760,1084010.00
10/04/2016 19:45,2,0.000,ALERT,212.61,299.07,59.996,1475624704,"201051344001203","219011344069620",0.00,19.30,0,294.26,302.68,0.0,0.0,0.000,575320.1,575320.1,3673,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624762,1084011.00
10/04/2016 19:45,2,0.000,ALERT,211.93,299.37,59.965,1475624704,"274151322000054","219011344069620",0.00,22.00,0,294.56,301.47,0.0,0.0,0.000,811468.7,811468.7,3647,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624763,1084012.00
10/04/2016 19:45,2,0.000,ALERT,213.51,301.47,60.018,1475624704,"201051344000867","219011344069620",0.00,19.80,0,296.36,303.58,0.0,0.0,0.000,565652.2,565652.2,3677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624765,1084013.00
10/04/2016 19:45,2,0.000,ALERT,212.38,299.67,60.018,1475624704,"201051344001093","219011344069620",0.00,19.50,0,294.56,300.87,0.0,0.0,0.000,571767.8,571767.8,3679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624767,1084014.00
10/04/2016 19:45,2,0.000,ALERT,213.06,301.77,59.970,1475624704,"201051344000900","219011344069620",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,582531.8,582531.8,3681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624769,1084015.00
10/04/2016 19:45,2,0.000,ALERT,213.74,301.17,60.034,1475624704,"201051344000648","219011344069620",0.00,18.70,0,296.36,303.28,0.0,0.0,0.000,571052.6,571052.6,3670,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624771,1084016.00
10/04/2016 19:45,2,0.000,ALERT,213.51,302.68,60.002,1475624704,"201051344000569","219011344069620",0.00,19.30,0,297.26,303.88,0.0,0.0,0.000,582430.8,582430.8,3672,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624772,1084017.00
10/04/2016 19:45,2,0.000,ALERT,213.06,302.07,59.981,1475624704,"201051344000983","219011344069620",0.00,19.30,0,297.26,303.58,0.0,0.0,0.000,575066.8,575066.8,3679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475624774,1084018.00
10/04/2016 19:45,2,0.000,ALERT,213.29,301.47,60.007,1475624704,"201051344001158","219011344069620",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,566437.8,566437.8,3674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624776,1084019.00
10/04/2016 19:45,2,0.000,ALERT,213.74,302.07,59.975,1475624704,"201051344000576","219011344069620",0.00,18.70,0,296.66,303.28,0.0,0.0,0.000,574013.9,574013.9,3683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624778,1084020.00
10/04/2016 19:45,2,0.000,ALERT,212.38,299.07,59.996,1475624704,"274151322000087","219011344069620",0.00,23.30,0,293.96,300.57,0.0,0.0,0.000,783414.9,783414.9,3689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475624780,1084021.00
10/04/2016 20:00,2,0.000,ALERT,213.51,301.47,59.986,1475625604,"201051344000645","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,573489.1,573489.1,3681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625606,1084022.00
10/04/2016 20:00,2,0.000,ALERT,212.38,298.77,59.986,1475625604,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,810868.6,810868.6,3651,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625608,1084023.00
10/04/2016 20:00,2,0.000,ALERT,213.96,301.47,59.959,1475625604,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,565167.1,565167.1,3679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625610,1084024.00
10/04/2016 20:00,2,0.000,ALERT,213.51,301.77,59.965,1475625604,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,567804.9,567804.9,3683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625612,1084025.00
10/04/2016 20:00,2,0.000,ALERT,211.93,299.07,59.954,1475625604,"201051344000646","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,567930.6,567930.6,3671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625613,1084026.00
10/04/2016 20:00,2,0.000,ALERT,211.93,299.97,59.981,1475625604,"274151322000052","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,834216.0,834216.0,3658,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625615,1084027.00
10/04/2016 20:00,2,0.000,ALERT,212.38,299.67,60.002,1475625604,"201051344000585","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,578204.4,578204.4,3677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625617,1084028.00
10/04/2016 20:00,2,0.000,ALERT,211.93,299.37,59.981,1475625604,"201051344001230","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,570783.0,570783.0,3681,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625619,1084029.00
10/04/2016 20:00,2,0.000,ALERT,212.61,300.27,59.975,1475625604,"201051344000582","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,563541.6,563541.6,3670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625621,1084030.00
10/04/2016 20:00,2,0.000,ALERT,211.93,299.37,59.954,1475625604,"201051344000955","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,577736.2,577736.2,3670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625623,1084031.00
10/04/2016 20:00,2,0.000,ALERT,212.38,298.77,59.981,1475625604,"274151322000094","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,687561.8,687561.8,3730,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625624,1084032.00
10/04/2016 20:00,2,0.000,ALERT,213.29,302.37,59.991,1475625604,"201051344000579","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,582387.8,582387.8,3670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625626,1084033.00
10/04/2016 20:00,2,0.000,ALERT,212.16,299.67,60.012,1475625604,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,574968.6,574968.6,3673,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625628,1084034.00
10/04/2016 20:00,2,0.000,ALERT,212.38,299.37,59.965,1475625604,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,576421.0,576421.0,3673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625630,1084035.00
10/04/2016 20:00,2,0.000,ALERT,212.38,298.77,59.986,1475625604,"201051344000417","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,567243.0,567243.0,3682,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625632,1084036.00
10/04/2016 20:00,2,0.000,ALERT,212.16,299.37,59.933,1475625604,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,826592.2,826592.2,3662,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625633,1084037.00
10/04/2016 20:00,2,0.000,ALERT,212.83,299.37,59.944,1475625604,"274151322000076","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,882565.8,882565.8,3669,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625635,1084038.00
10/04/2016 20:00,2,0.000,ALERT,213.06,302.37,59.938,1475625604,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,566555.8,566555.8,3677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625637,1084039.00
10/04/2016 20:00,2,0.000,ALERT,211.93,300.27,59.991,1475625604,"274151322000095","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,873663.2,873663.2,3672,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625639,1084040.00
10/04/2016 20:00,2,0.000,ALERT,212.83,301.47,59.986,1475625604,"201051344000988","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,542915.8,542915.8,3666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625641,1084041.00
10/04/2016 20:00,2,0.000,ALERT,211.93,298.47,59.970,1475625604,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,576719.4,576719.4,3669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625643,1084042.00
10/04/2016 20:00,2,0.000,ALERT,213.29,302.07,59.938,1475625604,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,574010.7,574010.7,3680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625645,1084043.00
10/04/2016 20:00,2,0.000,ALERT,213.74,301.77,59.975,1475625604,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,573277.5,573277.5,3686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625646,1084044.00
10/04/2016 20:00,2,0.000,ALERT,212.61,299.37,59.981,1475625604,"201051344000685","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,575578.6,575578.6,3680,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625648,1084045.00
10/04/2016 20:00,2,0.000,ALERT,212.38,299.07,59.938,1475625604,"201051344000917","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,572480.0,572480.0,3673,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625650,1084046.00
10/04/2016 20:00,2,0.000,ALERT,212.38,299.67,59.917,1475625604,"201051344001145","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,577744.1,577744.1,3679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625652,1084047.00
10/04/2016 20:00,2,0.000,ALERT,212.16,298.47,59.907,1475625604,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,570933.0,570933.0,3669,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625654,1084048.00
10/04/2016 20:00,2,0.000,ALERT,211.70,298.77,59.917,1475625604,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,795193.2,795193.2,3652,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625656,1084049.00
10/04/2016 20:00,2,0.000,ALERT,212.83,297.87,59.975,1475625604,"274151322000068","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,688143.1,688143.1,3729,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625657,1084050.00
10/04/2016 20:00,2,0.000,ALERT,211.70,299.37,59.981,1475625604,"201051344001135","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,567067.9,567067.9,3666,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625659,1084051.00
10/04/2016 20:00,2,0.000,ALERT,213.06,302.68,59.959,1475625604,"201051344000594","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,578480.5,578480.5,3675,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625661,1084052.00
10/04/2016 20:00,2,0.000,ALERT,212.16,299.07,59.912,1475625604,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,575320.1,575320.1,3675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625663,1084053.00
10/04/2016 20:00,2,0.000,ALERT,212.16,299.37,59.954,1475625604,"274151322000054","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,811468.7,811468.7,3649,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625664,1084054.00
10/04/2016 20:00,2,0.000,ALERT,213.51,301.77,59.928,1475625604,"201051344000867","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,565652.2,565652.2,3679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625666,1084055.00
10/04/2016 20:00,2,0.000,ALERT,211.93,298.77,59.970,1475625604,"201051344001093","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,571767.8,571767.8,3681,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625668,1084056.00
10/04/2016 20:00,2,0.000,ALERT,213.06,301.47,59.975,1475625604,"201051344000900","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,582531.8,582531.8,3683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625670,1084057.00
10/04/2016 20:00,2,0.000,ALERT,213.51,301.17,59.922,1475625604,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,571052.6,571052.6,3672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625672,1084058.00
10/04/2016 20:00,2,0.000,ALERT,213.29,302.37,59.938,1475625604,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,582430.8,582430.8,3674,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625674,1084059.00
10/04/2016 20:00,2,0.000,ALERT,213.06,302.07,59.970,1475625604,"201051344000983","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,575066.8,575066.8,3681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625675,1084060.00
10/04/2016 20:00,2,0.000,ALERT,213.29,301.77,59.928,1475625604,"201051344001158","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,566437.8,566437.8,3676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625677,1084061.00
10/04/2016 20:00,2,0.000,ALERT,213.74,302.07,59.949,1475625604,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,574013.9,574013.9,3685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475625679,1084062.00
10/04/2016 20:00,2,0.000,ALERT,212.38,298.17,59.986,1475625604,"274151322000087","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,783414.9,783414.9,3691,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475625681,1084063.00
10/04/2016 20:15,2,0.000,ALERT,213.51,301.47,59.996,1475626503,"201051344000645","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,573489.1,573489.1,3683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626505,1084064.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.77,59.944,1475626503,"274151322000085","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,810868.6,810868.6,3653,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626507,1084065.00
10/04/2016 20:15,2,0.000,ALERT,213.51,300.57,59.959,1475626503,"201051344000633","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,565167.1,565167.1,3681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626509,1084066.00
10/04/2016 20:15,2,0.000,ALERT,212.83,300.87,59.986,1475626503,"201051344000469","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,567804.9,567804.9,3685,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626511,1084067.00
10/04/2016 20:15,2,0.000,ALERT,211.70,298.77,59.986,1475626503,"201051344000646","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,567930.6,567930.6,3673,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626513,1084068.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.47,59.981,1475626503,"274151322000052","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,834216.0,834216.0,3660,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626515,1084069.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.77,59.949,1475626503,"201051344000585","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,578204.4,578204.4,3679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626516,1084070.00
10/04/2016 20:15,2,0.000,ALERT,211.70,299.07,59.933,1475626503,"201051344001230","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,570783.0,570783.0,3683,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626518,1084071.00
10/04/2016 20:15,2,0.000,ALERT,212.38,299.67,59.928,1475626503,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,563541.6,563541.6,3672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626520,1084072.00
10/04/2016 20:15,2,0.000,ALERT,211.48,298.77,59.933,1475626503,"201051344000955","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,577736.2,577736.2,3672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626522,1084073.00
10/04/2016 20:15,2,0.000,ALERT,212.16,298.47,59.959,1475626503,"274151322000094","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,687561.8,687561.8,3732,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626524,1084074.00
10/04/2016 20:15,2,0.000,ALERT,213.06,301.77,59.901,1475626503,"201051344000579","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,582387.8,582387.8,3672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626525,1084075.00
10/04/2016 20:15,2,0.000,ALERT,211.70,299.07,59.949,1475626503,"201051344000890","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,574968.6,574968.6,3675,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626527,1084076.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.77,59.922,1475626503,"201051344000438","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,576421.0,576421.0,3675,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626529,1084077.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.17,59.922,1475626503,"201051344000417","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,567243.0,567243.0,3684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626531,1084078.00
10/04/2016 20:15,2,0.000,ALERT,211.70,298.77,59.933,1475626503,"274151322000083","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,826592.2,826592.2,3664,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626533,1084079.00
10/04/2016 20:15,2,0.000,ALERT,212.38,298.47,59.959,1475626503,"274151322000076","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,882565.8,882565.8,3671,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626534,1084080.00
10/04/2016 20:15,2,0.000,ALERT,212.83,301.77,59.954,1475626503,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,566555.8,566555.8,3679,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626536,1084081.00
10/04/2016 20:15,2,0.000,ALERT,211.93,299.97,59.896,1475626503,"274151322000095","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,873663.2,873663.2,3674,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626538,1084082.00
10/04/2016 20:15,2,0.000,ALERT,212.83,300.87,59.944,1475626503,"201051344000988","219011344069620",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,542915.8,542915.8,3668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626540,1084083.00
10/04/2016 20:15,2,0.000,ALERT,211.70,298.17,59.949,1475626503,"201051344001025","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,576719.4,576719.4,3671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626542,1084084.00
10/04/2016 20:15,2,0.000,ALERT,212.83,301.47,59.944,1475626503,"201051344000458","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,574010.7,574010.7,3682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626543,1084085.00
10/04/2016 20:15,2,0.000,ALERT,213.51,301.17,59.954,1475626503,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,573277.5,573277.5,3688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626545,1084086.00
10/04/2016 20:15,2,0.000,ALERT,212.16,298.47,59.933,1475626503,"201051344000685","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,575578.6,575578.6,3682,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626547,1084087.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.17,59.912,1475626503,"201051344000917","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,572480.0,572480.0,3675,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626549,1084088.00
10/04/2016 20:15,2,0.000,ALERT,212.38,299.07,59.965,1475626503,"201051344001145","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,577744.1,577744.1,3681,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626551,1084089.00
10/04/2016 20:15,2,0.000,ALERT,211.93,297.87,59.970,1475626503,"201051344000651","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,570933.0,570933.0,3671,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626552,1084090.00
10/04/2016 20:15,2,0.000,ALERT,211.70,298.77,59.970,1475626503,"274151322000088","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,795193.2,795193.2,3654,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626554,1084091.00
10/04/2016 20:15,2,0.000,ALERT,212.61,297.87,59.938,1475626503,"274151322000068","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,688143.1,688143.1,3731,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626556,1084092.00
10/04/2016 20:15,2,0.000,ALERT,211.48,298.47,59.970,1475626503,"201051344001135","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,567067.9,567067.9,3668,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626558,1084093.00
10/04/2016 20:15,2,0.000,ALERT,212.83,302.07,59.922,1475626503,"201051344000594","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,578480.5,578480.5,3677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626560,1084094.00
10/04/2016 20:15,2,0.000,ALERT,212.16,298.47,59.928,1475626503,"201051344001203","219011344069620",0.00,17.80,0,296.96,302.98,0.0,0.0,0.000,575320.1,575320.1,3677,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626562,1084095.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.77,59.949,1475626503,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,811468.7,811468.7,3651,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626563,1084096.00
10/04/2016 20:15,2,0.000,ALERT,213.06,301.17,59.912,1475626503,"201051344000867","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,565652.2,565652.2,3681,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626565,1084097.00
10/04/2016 20:15,2,0.000,ALERT,211.93,298.47,59.975,1475626503,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,571767.8,571767.8,3683,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626567,1084098.00
10/04/2016 20:15,2,0.000,ALERT,213.06,301.47,59.965,1475626503,"201051344000900","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,582531.8,582531.8,3685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626569,1084099.00
10/04/2016 20:15,2,0.000,ALERT,213.29,300.87,59.970,1475626503,"201051344000648","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,571052.6,571052.6,3674,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626571,1084100.00
10/04/2016 20:15,2,0.000,ALERT,213.06,301.47,59.891,1475626503,"201051344000569","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,582430.8,582430.8,3676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626572,1084101.00
10/04/2016 20:15,2,0.000,ALERT,213.06,301.47,59.933,1475626503,"201051344000983","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,575066.8,575066.8,3683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626574,1084102.00
10/04/2016 20:15,2,0.000,ALERT,213.06,300.87,59.922,1475626503,"201051344001158","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,566437.8,566437.8,3678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626576,1084103.00
10/04/2016 20:15,2,0.000,ALERT,213.51,301.47,59.970,1475626503,"201051344000576","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,574013.9,574013.9,3687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475626578,1084104.00
10/04/2016 20:15,2,0.000,ALERT,212.16,299.07,59.922,1475626503,"274151322000087","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,783414.9,783414.9,3693,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475626580,1084105.00
10/04/2016 20:30,2,0.000,ALERT,213.74,301.47,59.954,1475627403,"201051344000645","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,573489.1,573489.1,3685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627405,1084106.00
10/04/2016 20:30,2,0.000,ALERT,212.16,299.07,59.917,1475627403,"274151322000085","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,810868.6,810868.6,3655,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627407,1084107.00
10/04/2016 20:30,2,0.000,ALERT,213.96,301.47,59.928,1475627403,"201051344000633","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,565167.1,565167.1,3683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627409,1084108.00
10/04/2016 20:30,2,0.000,ALERT,213.29,301.47,59.986,1475627403,"201051344000469","219011344069620",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,567804.9,567804.9,3687,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627410,1084109.00
10/04/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1475627403,"201051344000646","219011344069620",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,567930.6,567930.6,3675,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627412,1084110.00
10/04/2016 20:30,2,0.000,ALERT,211.93,298.47,59.970,1475627403,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,834216.0,834216.0,3662,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627414,1084111.00
10/04/2016 20:30,2,0.000,ALERT,212.83,300.27,59.928,1475627403,"201051344000585","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,578204.4,578204.4,3681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627416,1084112.00
10/04/2016 20:30,2,0.000,ALERT,212.61,300.57,59.965,1475627403,"201051344001230","219011344069620",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,570783.0,570783.0,3685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627418,1084113.00
