ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 20:30,2,0.000,ALERT,213.06,300.57,59.981,1475627403,"201051344000582","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,563541.6,563541.6,3674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627420,1084114.00
10/04/2016 20:30,2,0.000,ALERT,212.38,299.97,59.965,1475627403,"201051344000955","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,577736.2,577736.2,3674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627421,1084115.00
10/04/2016 20:30,2,0.000,ALERT,212.38,298.47,59.917,1475627403,"274151322000094","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,687561.8,687561.8,3734,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627423,1084116.00
10/04/2016 20:30,2,0.000,ALERT,213.29,302.07,59.959,1475627403,"201051344000579","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,582387.8,582387.8,3674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627425,1084117.00
10/04/2016 20:30,2,0.000,ALERT,212.38,300.27,59.965,1475627403,"201051344000890","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,574968.6,574968.6,3677,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627427,1084118.00
10/04/2016 20:30,2,0.000,ALERT,212.61,299.67,59.928,1475627403,"201051344000438","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,576421.0,576421.0,3677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627429,1084119.00
10/04/2016 20:30,2,0.000,ALERT,212.61,299.07,59.928,1475627403,"201051344000417","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,567243.0,567243.0,3686,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627430,1084120.00
10/04/2016 20:30,2,0.000,ALERT,212.16,299.97,59.928,1475627403,"274151322000083","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,826592.2,826592.2,3666,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627432,1084121.00
10/04/2016 20:30,2,0.000,ALERT,212.61,299.07,59.986,1475627403,"274151322000076","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,882565.8,882565.8,3673,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627434,1084122.00
10/04/2016 20:30,2,0.000,ALERT,213.06,302.37,59.965,1475627403,"201051344000868","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,566555.8,566555.8,3681,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627436,1084123.00
10/04/2016 20:30,2,0.000,ALERT,211.93,299.97,59.959,1475627403,"274151322000095","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,873663.2,873663.2,3676,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627438,1084124.00
10/04/2016 20:30,2,0.000,ALERT,212.83,301.17,59.896,1475627403,"201051344000988","219011344069620",0.00,17.50,0,296.66,303.28,0.0,0.0,0.000,542915.8,542915.8,3670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627440,1084125.00
10/04/2016 20:30,2,0.000,ALERT,212.38,299.07,59.959,1475627403,"201051344001025","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,576719.4,576719.4,3673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627441,1084126.00
10/04/2016 20:30,2,0.000,ALERT,213.06,301.77,59.965,1475627403,"201051344000458","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,574010.7,574010.7,3684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627443,1084127.00
10/04/2016 20:30,2,0.000,ALERT,213.74,301.47,59.965,1475627403,"201051344000853","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,573277.5,573277.5,3690,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627445,1084128.00
10/04/2016 20:30,2,0.000,ALERT,212.83,299.67,59.922,1475627403,"201051344000685","219011344069620",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,575578.6,575578.6,3684,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627447,1084129.00
10/04/2016 20:30,2,0.000,ALERT,212.61,299.07,59.970,1475627403,"201051344000917","219011344069620",0.00,18.00,0,294.86,301.17,0.0,0.0,0.000,572480.0,572480.0,3677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627449,1084130.00
10/04/2016 20:30,2,0.000,ALERT,212.83,300.27,59.917,1475627403,"201051344001145","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,577744.1,577744.1,3683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627450,1084131.00
10/04/2016 20:30,2,0.000,ALERT,212.83,299.37,59.875,1475627403,"201051344000651","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,570933.0,570933.0,3673,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627452,1084132.00
10/04/2016 20:30,2,0.000,ALERT,211.70,299.67,59.928,1475627403,"274151322000088","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,795193.2,795193.2,3656,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627454,1084133.00
10/04/2016 20:30,2,0.000,ALERT,212.83,298.47,59.965,1475627403,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,688143.1,688143.1,3733,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627456,1084134.00
10/04/2016 20:30,2,0.000,ALERT,212.16,299.97,59.959,1475627403,"201051344001135","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,567067.9,567067.9,3670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627457,1084135.00
10/04/2016 20:30,2,0.000,ALERT,213.06,302.68,59.959,1475627403,"201051344000594","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,578480.5,578480.5,3679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627459,1084136.00
10/04/2016 20:30,2,0.000,ALERT,212.83,299.97,59.933,1475627403,"201051344001203","219011344069620",0.00,17.50,0,296.36,303.28,0.0,0.0,0.000,575320.1,575320.1,3679,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627461,1084137.00
10/04/2016 20:30,2,0.000,ALERT,211.93,299.37,59.986,1475627403,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,811468.7,811468.7,3653,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627463,1084138.00
10/04/2016 20:30,2,0.000,ALERT,213.51,301.77,59.949,1475627403,"201051344000867","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,565652.2,565652.2,3683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627465,1084139.00
10/04/2016 20:30,2,0.000,ALERT,212.61,299.97,59.949,1475627403,"201051344001093","219011344069620",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,571767.8,571767.8,3685,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627466,1084140.00
10/04/2016 20:30,2,0.000,ALERT,213.29,302.07,59.949,1475627403,"201051344000900","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,582531.8,582531.8,3687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627468,1084141.00
10/04/2016 20:30,2,0.000,ALERT,213.51,301.47,59.917,1475627403,"201051344000648","219011344069620",0.00,17.00,0,298.47,303.88,0.0,0.0,0.000,571052.6,571052.6,3676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627470,1084142.00
10/04/2016 20:30,2,0.000,ALERT,213.29,302.37,59.965,1475627403,"201051344000569","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,582430.8,582430.8,3678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627472,1084143.00
10/04/2016 20:30,2,0.000,ALERT,213.29,302.07,59.959,1475627403,"201051344000983","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,575066.8,575066.8,3685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627474,1084144.00
10/04/2016 20:30,2,0.000,ALERT,213.29,301.47,59.954,1475627403,"201051344001158","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,566437.8,566437.8,3680,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627475,1084145.00
10/04/2016 20:30,2,0.000,ALERT,213.51,302.07,59.954,1475627403,"201051344000576","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,574013.9,574013.9,3689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475627477,1084146.00
10/04/2016 20:30,2,0.000,ALERT,212.16,298.47,59.975,1475627403,"274151322000087","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,783414.9,783414.9,3695,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475627479,1084147.00
10/04/2016 20:45,2,0.000,ALERT,214.19,302.68,59.954,1475628304,"201051344000645","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,573489.1,573489.1,3687,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628306,1084148.00
10/04/2016 20:45,2,0.000,ALERT,212.61,300.27,59.959,1475628304,"274151322000085","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,810868.6,810868.6,3657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628308,1084149.00
10/04/2016 20:45,2,0.000,ALERT,214.19,302.37,59.949,1475628304,"201051344000633","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,565167.1,565167.1,3685,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628310,1084150.00
10/04/2016 20:45,2,0.000,ALERT,213.74,302.68,59.959,1475628304,"201051344000469","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,567804.9,567804.9,3689,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628312,1084151.00
10/04/2016 20:45,2,0.000,ALERT,212.38,300.27,59.965,1475628304,"201051344000646","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,567930.6,567930.6,3677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628313,1084152.00
10/04/2016 20:45,2,0.000,ALERT,212.16,300.27,59.959,1475628304,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,834216.0,834216.0,3664,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628315,1084153.00
10/04/2016 20:45,2,0.000,ALERT,212.83,300.57,59.965,1475628304,"201051344000585","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,578204.4,578204.4,3683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628317,1084154.00
10/04/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1475628304,"201051344001230","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,570783.0,570783.0,3687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628319,1084155.00
10/04/2016 20:45,2,0.000,ALERT,213.29,301.17,59.965,1475628304,"201051344000582","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,563541.6,563541.6,3676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628321,1084156.00
10/04/2016 20:45,2,0.000,ALERT,212.38,300.27,59.949,1475628304,"201051344000955","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,577736.2,577736.2,3676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628323,1084157.00
10/04/2016 20:45,2,0.000,ALERT,212.61,299.67,59.970,1475628304,"274151322000094","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,687561.8,687561.8,3736,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628324,1084158.00
10/04/2016 20:45,2,0.000,ALERT,213.74,303.28,59.959,1475628304,"201051344000579","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,582387.8,582387.8,3676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628326,1084159.00
10/04/2016 20:45,2,0.000,ALERT,212.61,300.87,59.965,1475628304,"201051344000890","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,574968.6,574968.6,3679,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628328,1084160.00
10/04/2016 20:45,2,0.000,ALERT,212.83,300.27,59.965,1475628304,"201051344000438","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,576421.0,576421.0,3679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628330,1084161.00
10/04/2016 20:45,2,0.000,ALERT,213.06,299.97,59.965,1475628304,"201051344000417","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,567243.0,567243.0,3688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628331,1084162.00
10/04/2016 20:45,2,0.000,ALERT,212.38,300.27,59.949,1475628304,"274151322000083","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,826592.2,826592.2,3668,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628333,1084163.00
10/04/2016 20:45,2,0.000,ALERT,213.06,299.97,59.949,1475628304,"274151322000076","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,882565.8,882565.8,3675,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475628335,1084164.00
10/04/2016 20:45,2,0.000,ALERT,213.51,302.98,59.965,1475628304,"201051344000868","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,566555.8,566555.8,3683,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628337,1084165.00
10/04/2016 20:45,2,0.000,ALERT,212.38,301.17,59.954,1475628304,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,873663.2,873663.2,3678,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628339,1084166.00
10/04/2016 20:45,2,0.000,ALERT,213.51,302.37,59.938,1475628304,"201051344000988","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,542915.8,542915.8,3672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628341,1084167.00
10/04/2016 20:45,2,0.000,ALERT,212.61,299.37,60.007,1475628304,"201051344001025","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,576719.4,576719.4,3675,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475628342,1084168.00
10/04/2016 20:45,2,0.000,ALERT,213.51,302.68,59.954,1475628304,"201051344000458","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,574010.7,574010.7,3686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628344,1084169.00
10/04/2016 20:45,2,0.000,ALERT,214.19,302.68,60.002,1475628304,"201051344000853","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,573277.5,573277.5,3692,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475628346,1084170.00
10/04/2016 20:45,2,0.000,ALERT,213.06,300.57,59.949,1475628304,"201051344000685","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,575578.6,575578.6,3686,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475628348,1084171.00
10/04/2016 20:45,2,0.000,ALERT,212.83,299.97,59.954,1475628304,"201051344000917","219011344069620",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,572480.0,572480.0,3679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475628350,1084172.00
10/04/2016 20:45,2,0.000,ALERT,213.06,300.57,59.959,1475628304,"201051344001145","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,577744.1,577744.1,3685,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475628351,1084173.00
10/04/2016 20:45,2,0.000,ALERT,212.83,299.97,59.959,1475628304,"201051344000651","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,570933.0,570933.0,3675,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628353,1084174.00
10/04/2016 20:45,2,0.000,ALERT,212.16,299.67,59.954,1475628304,"274151322000088","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,795193.2,795193.2,3658,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628355,1084175.00
10/04/2016 20:45,2,0.000,ALERT,213.06,299.37,59.944,1475628304,"274151322000068","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,688143.1,688143.1,3735,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628357,1084176.00
10/04/2016 20:45,2,0.000,ALERT,212.38,300.27,59.938,1475628304,"201051344001135","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,567067.9,567067.9,3672,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628359,1084177.00
10/04/2016 20:45,2,0.000,ALERT,213.51,303.28,59.938,1475628304,"201051344000594","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,578480.5,578480.5,3681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628360,1084178.00
10/04/2016 20:45,2,0.000,ALERT,212.83,299.97,59.959,1475628304,"201051344001203","219011344069620",0.00,17.00,0,297.57,303.88,0.0,0.0,0.000,575320.1,575320.1,3681,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628362,1084179.00
10/04/2016 20:45,2,0.000,ALERT,212.38,300.87,59.928,1475628304,"274151322000054","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,811468.7,811468.7,3655,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628364,1084180.00
10/04/2016 20:45,2,0.000,ALERT,213.96,302.37,59.944,1475628304,"201051344000867","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,565652.2,565652.2,3685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628366,1084181.00
10/04/2016 20:45,2,0.000,ALERT,212.83,300.27,59.944,1475628304,"201051344001093","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,571767.8,571767.8,3687,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628368,1084182.00
10/04/2016 20:45,2,0.000,ALERT,213.74,302.98,59.954,1475628304,"201051344000900","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,582531.8,582531.8,3689,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628370,1084183.00
10/04/2016 20:45,2,0.000,ALERT,213.96,302.37,59.949,1475628304,"201051344000648","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,571052.6,571052.6,3678,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628371,1084184.00
10/04/2016 20:45,2,0.000,ALERT,213.74,303.28,59.949,1475628304,"201051344000569","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,582430.8,582430.8,3680,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628373,1084185.00
10/04/2016 20:45,2,0.000,ALERT,213.74,302.98,59.912,1475628304,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,575066.8,575066.8,3687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628375,1084186.00
10/04/2016 20:45,2,0.000,ALERT,213.74,302.68,59.954,1475628304,"201051344001158","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,566437.8,566437.8,3682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628377,1084187.00
10/04/2016 20:45,2,0.000,ALERT,214.19,303.28,59.959,1475628304,"201051344000576","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,574013.9,574013.9,3691,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628379,1084188.00
10/04/2016 20:45,2,0.000,ALERT,212.38,299.07,59.949,1475628304,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,783414.9,783414.9,3697,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475628380,1084189.00
10/04/2016 21:00,2,0.000,ALERT,214.64,303.88,59.970,1475629204,"201051344000645","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,573489.1,573489.1,3689,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629206,1084190.00
10/04/2016 21:00,2,0.000,ALERT,212.83,300.27,59.965,1475629204,"274151322000085","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,810868.6,810868.6,3659,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629207,1084191.00
10/04/2016 21:00,2,0.000,ALERT,214.64,303.58,59.928,1475629204,"201051344000633","219011344069620",0.00,16.70,0,299.07,304.78,0.0,0.0,0.000,565167.1,565167.1,3687,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629209,1084192.00
10/04/2016 21:00,2,0.000,ALERT,214.19,303.88,59.959,1475629204,"201051344000469","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,567804.9,567804.9,3691,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629211,1084193.00
10/04/2016 21:00,2,0.000,ALERT,212.16,299.67,59.965,1475629204,"201051344000646","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,567930.6,567930.6,3679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629213,1084194.00
10/04/2016 21:00,2,0.000,ALERT,212.38,300.57,59.954,1475629204,"274151322000052","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,834216.0,834216.0,3666,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629215,1084195.00
10/04/2016 21:00,2,0.000,ALERT,212.83,300.57,59.954,1475629204,"201051344000585","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,578204.4,578204.4,3685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629216,1084196.00
10/04/2016 21:00,2,0.000,ALERT,212.61,300.87,59.965,1475629204,"201051344001230","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,570783.0,570783.0,3689,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629218,1084197.00
10/04/2016 21:00,2,0.000,ALERT,213.06,300.87,59.954,1475629204,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,563541.6,563541.6,3678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629220,1084198.00
10/04/2016 21:00,2,0.000,ALERT,212.38,299.97,59.959,1475629204,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,577736.2,577736.2,3678,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629222,1084199.00
10/04/2016 21:00,2,0.000,ALERT,212.83,299.67,59.938,1475629204,"274151322000094","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,687561.8,687561.8,3738,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629224,1084200.00
10/04/2016 21:00,2,0.000,ALERT,214.19,304.78,59.912,1475629204,"201051344000579","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,582387.8,582387.8,3678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629225,1084201.00
10/04/2016 21:00,2,0.000,ALERT,212.38,300.27,59.954,1475629204,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,574968.6,574968.6,3681,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629227,1084202.00
10/04/2016 21:00,2,0.000,ALERT,212.83,299.97,59.949,1475629204,"201051344000438","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,576421.0,576421.0,3681,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629229,1084203.00
10/04/2016 21:00,2,0.000,ALERT,212.83,299.37,60.002,1475629204,"201051344000417","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,567243.0,567243.0,3690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629231,1084204.00
10/04/2016 21:00,2,0.000,ALERT,212.61,301.17,59.970,1475629204,"274151322000083","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,826592.2,826592.2,3670,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629233,1084205.00
10/04/2016 21:00,2,0.000,ALERT,213.29,300.87,59.949,1475629204,"274151322000076","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,882565.8,882565.8,3677,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629234,1084206.00
10/04/2016 21:00,2,0.000,ALERT,213.96,304.18,59.954,1475629204,"201051344000868","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,566555.8,566555.8,3685,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629236,1084207.00
10/04/2016 21:00,2,0.000,ALERT,212.61,301.17,59.949,1475629204,"274151322000095","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,873663.2,873663.2,3680,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629238,1084208.00
10/04/2016 21:00,2,0.000,ALERT,213.96,303.28,59.954,1475629204,"201051344000988","219011344069620",0.00,17.00,0,298.47,305.08,0.0,0.0,0.000,542915.8,542915.8,3674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629240,1084209.00
10/04/2016 21:00,2,0.000,ALERT,212.38,299.07,59.944,1475629204,"201051344001025","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,576719.4,576719.4,3677,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629242,1084210.00
10/04/2016 21:00,2,0.000,ALERT,213.96,303.28,59.933,1475629204,"201051344000458","219011344069620",0.00,17.50,0,300.87,306.28,0.0,0.0,0.000,574010.7,574010.7,3688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629243,1084211.00
10/04/2016 21:00,2,0.000,ALERT,214.41,303.28,59.949,1475629204,"201051344000853","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,573277.5,573277.5,3694,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629245,1084212.00
10/04/2016 21:00,2,0.000,ALERT,212.38,299.07,59.944,1475629204,"201051344000685","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,575578.6,575578.6,3688,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629247,1084213.00
10/04/2016 21:00,2,0.000,ALERT,212.61,299.07,59.944,1475629204,"201051344000917","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,572480.0,572480.0,3681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629249,1084214.00
10/04/2016 21:00,2,0.000,ALERT,212.61,299.97,59.938,1475629204,"201051344001145","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,577744.1,577744.1,3687,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629251,1084215.00
10/04/2016 21:00,2,0.000,ALERT,212.61,298.77,59.938,1475629204,"201051344000651","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,570933.0,570933.0,3677,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629252,1084216.00
10/04/2016 21:00,2,0.000,ALERT,212.16,300.27,59.917,1475629204,"274151322000088","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,795193.2,795193.2,3660,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629254,1084217.00
10/04/2016 21:00,2,0.000,ALERT,213.06,299.07,59.933,1475629204,"274151322000068","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,688143.1,688143.1,3737,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629256,1084218.00
10/04/2016 21:00,2,0.000,ALERT,212.16,299.67,59.938,1475629204,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,567067.9,567067.9,3674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629258,1084219.00
10/04/2016 21:00,2,0.000,ALERT,213.74,303.88,59.928,1475629204,"201051344000594","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,578480.5,578480.5,3683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629260,1084220.00
10/04/2016 21:00,2,0.000,ALERT,212.61,299.37,59.933,1475629204,"201051344001203","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,575320.1,575320.1,3683,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629262,1084221.00
10/04/2016 21:00,2,0.000,ALERT,212.61,301.17,59.938,1475629204,"274151322000054","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,811468.7,811468.7,3657,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629264,1084222.00
10/04/2016 21:00,2,0.000,ALERT,214.19,302.98,59.933,1475629204,"201051344000867","219011344069620",0.00,17.50,0,300.57,305.68,0.0,0.0,0.000,565652.2,565652.2,3687,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629266,1084223.00
10/04/2016 21:00,2,0.000,ALERT,212.61,299.97,59.933,1475629204,"201051344001093","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,571767.8,571767.8,3689,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629268,1084224.00
10/04/2016 21:00,2,0.000,ALERT,213.74,303.28,59.928,1475629204,"201051344000900","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,582531.8,582531.8,3691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629269,1084225.00
10/04/2016 21:00,2,0.000,ALERT,213.96,302.68,59.965,1475629204,"201051344000648","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,571052.6,571052.6,3680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629271,1084226.00
10/04/2016 21:00,2,0.000,ALERT,213.96,303.58,59.959,1475629204,"201051344000569","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,582430.8,582430.8,3682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629273,1084227.00
10/04/2016 21:00,2,0.000,ALERT,213.96,303.58,59.938,1475629204,"201051344000983","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,575066.8,575066.8,3689,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629275,1084228.00
10/04/2016 21:00,2,0.000,ALERT,213.96,302.98,59.933,1475629204,"201051344001158","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,566437.8,566437.8,3684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475629277,1084229.00
10/04/2016 21:00,2,0.000,ALERT,214.19,303.58,59.970,1475629204,"201051344000576","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,574013.9,574013.9,3693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629278,1084230.00
10/04/2016 21:00,2,0.000,ALERT,212.61,299.37,59.938,1475629204,"274151322000087","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,783414.9,783414.9,3699,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475629280,1084231.00
10/04/2016 21:15,2,0.000,ALERT,213.96,301.77,59.959,1475630103,"201051344000645","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,573489.1,573489.1,3691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630105,1084232.00
10/04/2016 21:15,2,0.000,ALERT,213.06,300.87,59.965,1475630103,"274151322000085","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,810868.6,810868.6,3661,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630107,1084233.00
10/04/2016 21:15,2,0.000,ALERT,213.74,301.47,59.965,1475630103,"201051344000633","219011344069620",0.00,16.30,0,299.07,305.08,0.0,0.0,0.000,565167.1,565167.1,3689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630109,1084234.00
10/04/2016 21:15,2,0.000,ALERT,213.51,302.07,59.959,1475630103,"201051344000469","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,567804.9,567804.9,3693,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630111,1084235.00
10/04/2016 21:15,2,0.000,ALERT,212.83,299.97,59.959,1475630103,"201051344000646","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,567930.6,567930.6,3681,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630113,1084236.00
10/04/2016 21:15,2,0.000,ALERT,212.38,300.57,59.949,1475630103,"274151322000052","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,834216.0,834216.0,3668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630115,1084237.00
10/04/2016 21:15,2,0.000,ALERT,213.29,300.57,59.965,1475630103,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,578204.4,578204.4,3687,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630116,1084238.00
10/04/2016 21:15,2,0.000,ALERT,213.06,300.57,59.959,1475630103,"201051344001230","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,570783.0,570783.0,3691,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630118,1084239.00
10/04/2016 21:15,2,0.000,ALERT,213.74,301.17,59.965,1475630103,"201051344000582","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,563541.6,563541.6,3680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630120,1084240.00
10/04/2016 21:15,2,0.000,ALERT,212.83,300.57,59.959,1475630103,"201051344000955","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,577736.2,577736.2,3680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630122,1084241.00
10/04/2016 21:15,2,0.000,ALERT,213.06,299.97,59.949,1475630103,"274151322000094","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,687561.8,687561.8,3740,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630124,1084242.00
10/04/2016 21:15,2,0.000,ALERT,213.51,302.68,59.954,1475630103,"201051344000579","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,582387.8,582387.8,3680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630126,1084243.00
10/04/2016 21:15,2,0.000,ALERT,213.06,300.87,59.949,1475630103,"201051344000890","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,574968.6,574968.6,3683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630128,1084244.00
10/04/2016 21:15,2,0.000,ALERT,213.29,300.27,59.959,1475630103,"201051344000438","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,576421.0,576421.0,3683,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630129,1084245.00
10/04/2016 21:15,2,0.000,ALERT,213.29,299.97,59.959,1475630103,"201051344000417","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,567243.0,567243.0,3692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630131,1084246.00
10/04/2016 21:15,2,0.000,ALERT,212.83,300.27,59.944,1475630103,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,826592.2,826592.2,3672,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630133,1084247.00
10/04/2016 21:15,2,0.000,ALERT,213.51,300.57,59.970,1475630103,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,882565.8,882565.8,3679,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630135,1084248.00
10/04/2016 21:15,2,0.000,ALERT,213.29,302.37,59.896,1475630103,"201051344000868","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,566555.8,566555.8,3687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630137,1084249.00
10/04/2016 21:15,2,0.000,ALERT,213.06,301.47,59.954,1475630103,"274151322000095","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,873663.2,873663.2,3682,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630139,1084250.00
10/04/2016 21:15,2,0.000,ALERT,213.29,301.77,59.933,1475630103,"201051344000988","219011344069620",0.00,17.00,0,298.47,304.78,0.0,0.0,0.000,542915.8,542915.8,3676,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630140,1084251.00
10/04/2016 21:15,2,0.000,ALERT,213.06,299.67,59.938,1475630103,"201051344001025","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,576719.4,576719.4,3679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630142,1084252.00
10/04/2016 21:15,2,0.000,ALERT,213.29,302.07,59.944,1475630103,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.68,0.0,0.0,0.000,574010.7,574010.7,3690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630144,1084253.00
10/04/2016 21:15,2,0.000,ALERT,213.96,302.07,59.933,1475630103,"201051344000853","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,573277.5,573277.5,3696,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630146,1084254.00
10/04/2016 21:15,2,0.000,ALERT,213.51,300.57,59.928,1475630103,"201051344000685","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,575578.6,575578.6,3690,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630148,1084255.00
10/04/2016 21:15,2,0.000,ALERT,213.29,299.97,59.944,1475630103,"201051344000917","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,572480.0,572480.0,3683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630149,1084256.00
10/04/2016 21:15,2,0.000,ALERT,213.29,300.57,59.938,1475630103,"201051344001145","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,577744.1,577744.1,3689,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630151,1084257.00
10/04/2016 21:15,2,0.000,ALERT,213.29,299.67,59.901,1475630103,"201051344000651","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,570933.0,570933.0,3679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630153,1084258.00
