ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 21:15,2,0.000,ALERT,212.61,300.27,59.928,1475630103,"274151322000088","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,795193.2,795193.2,3662,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630155,1084259.00
10/04/2016 21:15,2,0.000,ALERT,213.51,299.67,59.954,1475630103,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,688143.1,688143.1,3739,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630156,1084260.00
10/04/2016 21:15,2,0.000,ALERT,212.83,299.97,59.938,1475630103,"201051344001135","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,567067.9,567067.9,3676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630158,1084261.00
10/04/2016 21:15,2,0.000,ALERT,213.29,302.98,59.944,1475630103,"201051344000594","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,578480.5,578480.5,3685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630160,1084262.00
10/04/2016 21:15,2,0.000,ALERT,213.29,299.97,59.944,1475630103,"201051344001203","219011344069620",0.00,16.70,0,297.87,303.88,0.0,0.0,0.000,575320.1,575320.1,3685,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475630162,1084263.00
10/04/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1475630103,"274151322000054","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,811468.7,811468.7,3659,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630164,1084264.00
10/04/2016 21:15,2,0.000,ALERT,213.74,302.07,59.938,1475630103,"201051344000867","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,565652.2,565652.2,3689,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630165,1084265.00
10/04/2016 21:15,2,0.000,ALERT,213.29,300.27,59.912,1475630103,"201051344001093","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,571767.8,571767.8,3691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630167,1084266.00
10/04/2016 21:15,2,0.000,ALERT,213.29,302.68,59.991,1475630103,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,582531.8,582531.8,3693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630169,1084267.00
10/04/2016 21:15,2,0.000,ALERT,213.74,301.47,59.901,1475630103,"201051344000648","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,571052.6,571052.6,3682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630171,1084268.00
10/04/2016 21:15,2,0.000,ALERT,213.51,302.68,59.912,1475630103,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,582430.8,582430.8,3684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630173,1084269.00
10/04/2016 21:15,2,0.000,ALERT,213.29,302.07,59.944,1475630103,"201051344000983","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,575066.8,575066.8,3691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630175,1084270.00
10/04/2016 21:15,2,0.000,ALERT,213.51,302.07,59.917,1475630103,"201051344001158","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,566437.8,566437.8,3686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630176,1084271.00
10/04/2016 21:15,2,0.000,ALERT,213.96,302.68,59.949,1475630103,"201051344000576","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,574013.9,574013.9,3695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630178,1084272.00
10/04/2016 21:15,2,0.000,ALERT,213.06,300.57,59.938,1475630103,"274151322000087","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,783414.9,783414.9,3701,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475630180,1084273.00
10/04/2016 21:30,2,0.000,ALERT,213.96,302.07,59.986,1475631003,"201051344000645","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,573489.1,573489.1,3693,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631005,1084274.00
10/04/2016 21:30,2,0.000,ALERT,213.29,300.87,59.970,1475631003,"274151322000085","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,810868.6,810868.6,3663,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631007,1084275.00
10/04/2016 21:30,2,0.000,ALERT,214.41,302.37,59.959,1475631003,"201051344000633","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,565167.1,565167.1,3691,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631009,1084276.00
10/04/2016 21:30,2,0.000,ALERT,213.74,302.37,59.938,1475631003,"201051344000469","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,567804.9,567804.9,3695,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631011,1084277.00
10/04/2016 21:30,2,0.000,ALERT,212.38,299.67,59.970,1475631003,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,567930.6,567930.6,3683,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631012,1084278.00
10/04/2016 21:30,2,0.000,ALERT,212.83,301.17,59.965,1475631003,"274151322000052","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,834216.0,834216.0,3670,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631014,1084279.00
10/04/2016 21:30,2,0.000,ALERT,213.06,299.97,59.965,1475631003,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,578204.4,578204.4,3689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631016,1084280.00
10/04/2016 21:30,2,0.000,ALERT,212.83,300.27,59.965,1475631003,"201051344001230","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,570783.0,570783.0,3693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631018,1084281.00
10/04/2016 21:30,2,0.000,ALERT,213.29,300.57,59.975,1475631003,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,563541.6,563541.6,3682,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631019,1084282.00
10/04/2016 21:30,2,0.000,ALERT,212.61,299.97,59.996,1475631003,"201051344000955","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,577736.2,577736.2,3682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631021,1084283.00
10/04/2016 21:30,2,0.000,ALERT,213.29,300.57,59.965,1475631003,"274151322000094","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,687561.8,687561.8,3742,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631023,1084284.00
10/04/2016 21:30,2,0.000,ALERT,213.74,302.98,60.002,1475631003,"201051344000579","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,582387.8,582387.8,3682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631025,1084285.00
10/04/2016 21:30,2,0.000,ALERT,212.61,300.27,59.954,1475631003,"201051344000890","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,574968.6,574968.6,3685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631027,1084286.00
10/04/2016 21:30,2,0.000,ALERT,213.06,299.67,59.970,1475631003,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,576421.0,576421.0,3685,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631029,1084287.00
10/04/2016 21:30,2,0.000,ALERT,213.06,299.37,59.975,1475631003,"201051344000417","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,567243.0,567243.0,3694,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631030,1084288.00
10/04/2016 21:30,2,0.000,ALERT,213.29,300.87,59.959,1475631003,"274151322000083","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,826592.2,826592.2,3674,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631032,1084289.00
10/04/2016 21:30,2,0.000,ALERT,213.74,301.17,59.959,1475631003,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,882565.8,882565.8,3681,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631034,1084290.00
10/04/2016 21:30,2,0.000,ALERT,213.51,302.98,59.933,1475631003,"201051344000868","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,566555.8,566555.8,3689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631036,1084291.00
10/04/2016 21:30,2,0.000,ALERT,213.06,302.07,59.917,1475631003,"274151322000095","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,873663.2,873663.2,3684,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631038,1084292.00
10/04/2016 21:30,2,0.000,ALERT,213.51,302.68,59.981,1475631003,"201051344000988","219011344069620",0.00,16.70,0,297.57,303.58,0.0,0.0,0.000,542915.8,542915.8,3678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631040,1084293.00
10/04/2016 21:30,2,0.000,ALERT,212.83,299.67,59.970,1475631003,"201051344001025","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,576719.4,576719.4,3681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631042,1084294.00
10/04/2016 21:30,2,0.000,ALERT,213.96,302.98,59.965,1475631003,"201051344000458","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,574010.7,574010.7,3692,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631043,1084295.00
10/04/2016 21:30,2,0.000,ALERT,214.41,302.68,59.917,1475631003,"201051344000853","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,573277.5,573277.5,3698,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631045,1084296.00
10/04/2016 21:30,2,0.000,ALERT,213.29,300.27,59.965,1475631003,"201051344000685","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,575578.6,575578.6,3692,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631047,1084297.00
10/04/2016 21:30,2,0.000,ALERT,213.29,299.67,59.981,1475631003,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,572480.0,572480.0,3685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631049,1084298.00
10/04/2016 21:30,2,0.000,ALERT,213.51,300.57,60.002,1475631003,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,577744.1,577744.1,3691,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631051,1084299.00
10/04/2016 21:30,2,0.000,ALERT,213.29,299.37,59.965,1475631003,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,570933.0,570933.0,3681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631052,1084300.00
10/04/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1475631003,"274151322000088","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,795193.2,795193.2,3664,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631054,1084301.00
10/04/2016 21:30,2,0.000,ALERT,213.96,300.27,59.928,1475631003,"274151322000068","219011344069620",0.00,18.00,0,298.47,301.47,0.0,0.0,0.000,688143.1,688143.1,3741,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631056,1084302.00
10/04/2016 21:30,2,0.000,ALERT,212.61,299.97,59.959,1475631003,"201051344001135","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,567067.9,567067.9,3678,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631058,1084303.00
10/04/2016 21:30,2,0.000,ALERT,213.74,303.58,59.933,1475631003,"201051344000594","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,578480.5,578480.5,3687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631059,1084304.00
10/04/2016 21:30,2,0.000,ALERT,213.51,300.27,59.970,1475631003,"201051344001203","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,575320.1,575320.1,3687,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631061,1084305.00
10/04/2016 21:30,2,0.000,ALERT,213.06,300.87,59.965,1475631003,"274151322000054","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,811468.7,811468.7,3661,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631063,1084306.00
10/04/2016 21:30,2,0.000,ALERT,214.19,302.37,59.981,1475631003,"201051344000867","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,565652.2,565652.2,3691,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631065,1084307.00
10/04/2016 21:30,2,0.000,ALERT,213.51,300.87,59.959,1475631003,"201051344001093","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,571767.8,571767.8,3693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631067,1084308.00
10/04/2016 21:30,2,0.000,ALERT,213.74,302.98,59.975,1475631003,"201051344000900","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,582531.8,582531.8,3695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631068,1084309.00
10/04/2016 21:30,2,0.000,ALERT,213.96,302.37,59.986,1475631003,"201051344000648","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,571052.6,571052.6,3684,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631070,1084310.00
10/04/2016 21:30,2,0.000,ALERT,213.74,303.28,59.981,1475631003,"201051344000569","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,582430.8,582430.8,3686,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631072,1084311.00
10/04/2016 21:30,2,0.000,ALERT,213.96,302.98,60.034,1475631003,"201051344000983","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,575066.8,575066.8,3693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631074,1084312.00
10/04/2016 21:30,2,0.000,ALERT,213.96,302.68,59.981,1475631003,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,566437.8,566437.8,3688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631076,1084313.00
10/04/2016 21:30,2,0.000,ALERT,214.19,302.98,59.981,1475631003,"201051344000576","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,574013.9,574013.9,3697,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631078,1084314.00
10/04/2016 21:30,2,0.000,ALERT,213.51,300.87,59.981,1475631003,"274151322000087","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,783414.9,783414.9,3703,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631079,1084315.00
10/04/2016 21:45,2,0.000,ALERT,213.96,302.37,59.970,1475631903,"201051344000645","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,573489.1,573489.1,3695,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631905,1084316.00
10/04/2016 21:45,2,0.000,ALERT,212.61,300.27,59.986,1475631903,"274151322000085","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,810868.6,810868.6,3665,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631907,1084317.00
10/04/2016 21:45,2,0.000,ALERT,214.19,302.07,59.975,1475631903,"201051344000633","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,565167.1,565167.1,3693,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631909,1084318.00
10/04/2016 21:45,2,0.000,ALERT,213.74,302.68,59.965,1475631903,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,567804.9,567804.9,3697,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631911,1084319.00
10/04/2016 21:45,2,0.000,ALERT,213.06,301.47,59.965,1475631903,"201051344000646","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,567930.6,567930.6,3685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631913,1084320.00
10/04/2016 21:45,2,0.000,ALERT,212.16,300.87,59.965,1475631903,"274151322000052","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,834216.0,834216.0,3672,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631914,1084321.00
10/04/2016 21:45,2,0.000,ALERT,213.51,301.77,59.975,1475631903,"201051344000585","219011344069620",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,578204.4,578204.4,3691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631916,1084322.00
10/04/2016 21:45,2,0.000,ALERT,213.29,302.37,59.949,1475631903,"201051344001230","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,570783.0,570783.0,3695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631918,1084323.00
10/04/2016 21:45,2,0.000,ALERT,213.74,302.37,59.991,1475631903,"201051344000582","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,563541.6,563541.6,3684,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631920,1084324.00
10/04/2016 21:45,2,0.000,ALERT,213.06,301.77,59.970,1475631903,"201051344000955","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,577736.2,577736.2,3684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631921,1084325.00
10/04/2016 21:45,2,0.000,ALERT,212.61,299.97,59.933,1475631903,"274151322000094","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,687561.8,687561.8,3744,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631923,1084326.00
10/04/2016 21:45,2,0.000,ALERT,213.51,302.98,60.018,1475631903,"201051344000579","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,582387.8,582387.8,3684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631925,1084327.00
10/04/2016 21:45,2,0.000,ALERT,213.51,302.68,59.970,1475631903,"201051344000890","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,574968.6,574968.6,3687,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631927,1084328.00
10/04/2016 21:45,2,0.000,ALERT,213.74,302.37,59.965,1475631903,"201051344000438","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,576421.0,576421.0,3687,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631929,1084329.00
10/04/2016 21:45,2,0.000,ALERT,213.74,301.77,59.949,1475631903,"201051344000417","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,567243.0,567243.0,3696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631931,1084330.00
10/04/2016 21:45,2,0.000,ALERT,212.38,300.87,59.970,1475631903,"274151322000083","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,826592.2,826592.2,3676,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631932,1084331.00
10/04/2016 21:45,2,0.000,ALERT,213.06,300.57,59.981,1475631903,"274151322000076","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,882565.8,882565.8,3683,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631934,1084332.00
10/04/2016 21:45,2,0.000,ALERT,213.51,303.28,59.965,1475631903,"201051344000868","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,566555.8,566555.8,3691,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631936,1084333.00
10/04/2016 21:45,2,0.000,ALERT,212.38,300.87,59.986,1475631903,"274151322000095","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,873663.2,873663.2,3686,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631938,1084334.00
10/04/2016 21:45,2,0.000,ALERT,213.51,302.68,59.981,1475631903,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,542915.8,542915.8,3680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631940,1084335.00
10/04/2016 21:45,2,0.000,ALERT,213.29,301.17,59.970,1475631903,"201051344001025","219011344069620",0.00,16.00,0,297.57,303.88,0.0,0.0,0.000,576719.4,576719.4,3683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631941,1084336.00
10/04/2016 21:45,2,0.000,ALERT,213.51,302.68,59.970,1475631903,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,574010.7,574010.7,3694,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631943,1084337.00
10/04/2016 21:45,2,0.000,ALERT,214.19,302.68,59.970,1475631903,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,573277.5,573277.5,3700,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631945,1084338.00
10/04/2016 21:45,2,0.000,ALERT,213.96,302.07,59.970,1475631903,"201051344000685","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,575578.6,575578.6,3694,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631947,1084339.00
10/04/2016 21:45,2,0.000,ALERT,213.51,301.77,59.975,1475631903,"201051344000917","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,572480.0,572480.0,3687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631949,1084340.00
10/04/2016 21:45,2,0.000,ALERT,213.74,302.37,60.018,1475631903,"201051344001145","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,577744.1,577744.1,3693,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631951,1084341.00
10/04/2016 21:45,2,0.000,ALERT,213.74,301.47,59.986,1475631903,"201051344000651","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,570933.0,570933.0,3683,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631952,1084342.00
10/04/2016 21:45,2,0.000,ALERT,211.93,300.27,59.938,1475631903,"274151322000088","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,795193.2,795193.2,3666,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631954,1084343.00
10/04/2016 21:45,2,0.000,ALERT,213.06,299.67,59.986,1475631903,"274151322000068","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,688143.1,688143.1,3743,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631956,1084344.00
10/04/2016 21:45,2,0.000,ALERT,213.29,301.77,59.975,1475631903,"201051344001135","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,567067.9,567067.9,3680,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631958,1084345.00
10/04/2016 21:45,2,0.000,ALERT,213.51,303.28,59.986,1475631903,"201051344000594","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,578480.5,578480.5,3689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631960,1084346.00
10/04/2016 21:45,2,0.000,ALERT,213.51,301.47,59.986,1475631903,"201051344001203","219011344069620",0.00,16.30,0,298.47,304.78,0.0,0.0,0.000,575320.1,575320.1,3689,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631962,1084347.00
10/04/2016 21:45,2,0.000,ALERT,212.38,300.57,59.981,1475631903,"274151322000054","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,811468.7,811468.7,3663,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631963,1084348.00
10/04/2016 21:45,2,0.000,ALERT,213.96,302.98,59.970,1475631903,"201051344000867","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,565652.2,565652.2,3693,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631965,1084349.00
10/04/2016 21:45,2,0.000,ALERT,213.29,301.47,60.018,1475631903,"201051344001093","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,571767.8,571767.8,3695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631967,1084350.00
10/04/2016 21:45,2,0.000,ALERT,213.51,302.98,59.986,1475631903,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,582531.8,582531.8,3697,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631969,1084351.00
10/04/2016 21:45,2,0.000,ALERT,213.96,302.37,60.018,1475631903,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,571052.6,571052.6,3686,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631971,1084352.00
10/04/2016 21:45,2,0.000,ALERT,213.74,303.58,59.991,1475631903,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,582430.8,582430.8,3688,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631972,1084353.00
10/04/2016 21:45,2,0.000,ALERT,213.74,302.98,59.996,1475631903,"201051344000983","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,575066.8,575066.8,3695,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631974,1084354.00
10/04/2016 21:45,2,0.000,ALERT,213.74,302.37,59.949,1475631903,"201051344001158","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,566437.8,566437.8,3690,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631976,1084355.00
10/04/2016 21:45,2,0.000,ALERT,214.19,303.28,59.986,1475631903,"201051344000576","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,574013.9,574013.9,3699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475631978,1084356.00
10/04/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1475631903,"274151322000087","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,783414.9,783414.9,3705,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475631979,1084357.00
10/04/2016 22:00,2,0.000,ALERT,214.19,302.98,59.996,1475632803,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,573489.1,573489.1,3697,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632805,1084358.00
10/04/2016 22:00,2,0.000,ALERT,212.61,300.27,60.002,1475632803,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,810868.6,810868.6,3667,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632807,1084359.00
10/04/2016 22:00,2,0.000,ALERT,213.96,302.37,59.996,1475632803,"201051344000633","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,565167.1,565167.1,3695,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632809,1084360.00
10/04/2016 22:00,2,0.000,ALERT,213.74,302.68,60.007,1475632803,"201051344000469","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,567804.9,567804.9,3699,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632811,1084361.00
10/04/2016 22:00,2,0.000,ALERT,212.61,300.57,59.991,1475632803,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,567930.6,567930.6,3687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632813,1084362.00
10/04/2016 22:00,2,0.000,ALERT,212.16,300.87,60.023,1475632803,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,834216.0,834216.0,3674,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632815,1084363.00
10/04/2016 22:00,2,0.000,ALERT,213.06,300.87,60.028,1475632803,"201051344000585","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,578204.4,578204.4,3693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632816,1084364.00
10/04/2016 22:00,2,0.000,ALERT,212.83,300.87,60.012,1475632803,"201051344001230","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,570783.0,570783.0,3697,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632818,1084365.00
10/04/2016 22:00,2,0.000,ALERT,213.29,300.87,60.028,1475632803,"201051344000582","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,563541.6,563541.6,3686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632820,1084366.00
10/04/2016 22:00,2,0.000,ALERT,212.38,300.57,60.007,1475632803,"201051344000955","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,577736.2,577736.2,3686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632822,1084367.00
10/04/2016 22:00,2,0.000,ALERT,212.38,299.07,60.023,1475632803,"274151322000094","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,687561.8,687561.8,3746,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632824,1084368.00
10/04/2016 22:00,2,0.000,ALERT,213.51,303.58,60.007,1475632803,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,582387.8,582387.8,3686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632825,1084369.00
10/04/2016 22:00,2,0.000,ALERT,212.83,300.87,60.002,1475632803,"201051344000890","219011344069620",0.00,16.70,0,299.07,304.78,0.0,0.0,0.000,574968.6,574968.6,3689,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632827,1084370.00
10/04/2016 22:00,2,0.000,ALERT,213.06,300.57,59.991,1475632803,"201051344000438","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,576421.0,576421.0,3689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632829,1084371.00
10/04/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1475632803,"201051344000417","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,567243.0,567243.0,3698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632831,1084372.00
10/04/2016 22:00,2,0.000,ALERT,212.16,300.57,60.002,1475632803,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,826592.2,826592.2,3678,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632833,1084373.00
10/04/2016 22:00,2,0.000,ALERT,212.83,300.57,59.996,1475632803,"274151322000076","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,882565.8,882565.8,3685,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632834,1084374.00
10/04/2016 22:00,2,0.000,ALERT,213.51,303.88,60.012,1475632803,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,566555.8,566555.8,3693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632836,1084375.00
10/04/2016 22:00,2,0.000,ALERT,212.16,301.17,60.012,1475632803,"274151322000095","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,873663.2,873663.2,3688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632838,1084376.00
10/04/2016 22:00,2,0.000,ALERT,213.51,303.58,60.012,1475632803,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,542915.8,542915.8,3682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632840,1084377.00
10/04/2016 22:00,2,0.000,ALERT,212.83,299.97,60.012,1475632803,"201051344001025","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,576719.4,576719.4,3685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632842,1084378.00
10/04/2016 22:00,2,0.000,ALERT,213.51,303.28,59.986,1475632803,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,574010.7,574010.7,3696,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632844,1084379.00
10/04/2016 22:00,2,0.000,ALERT,214.41,302.98,60.012,1475632803,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,573277.5,573277.5,3702,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632845,1084380.00
10/04/2016 22:00,2,0.000,ALERT,213.29,300.87,60.023,1475632803,"201051344000685","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,575578.6,575578.6,3696,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632847,1084381.00
10/04/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1475632803,"201051344000917","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,572480.0,572480.0,3689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632849,1084382.00
10/04/2016 22:00,2,0.000,ALERT,213.29,300.87,60.023,1475632803,"201051344001145","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,577744.1,577744.1,3695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632851,1084383.00
10/04/2016 22:00,2,0.000,ALERT,212.83,299.67,60.023,1475632803,"201051344000651","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,570933.0,570933.0,3685,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632853,1084384.00
10/04/2016 22:00,2,0.000,ALERT,211.70,299.67,60.018,1475632803,"274151322000088","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,795193.2,795193.2,3668,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632854,1084385.00
10/04/2016 22:00,2,0.000,ALERT,212.83,298.77,60.028,1475632803,"274151322000068","219011344069620",0.00,17.80,0,297.87,300.87,0.0,0.0,0.000,688143.1,688143.1,3745,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632856,1084386.00
10/04/2016 22:00,2,0.000,ALERT,212.61,300.57,60.039,1475632803,"201051344001135","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,567067.9,567067.9,3682,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632858,1084387.00
10/04/2016 22:00,2,0.000,ALERT,213.29,303.58,60.018,1475632803,"201051344000594","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,578480.5,578480.5,3691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632860,1084388.00
10/04/2016 22:00,2,0.000,ALERT,212.83,299.67,60.023,1475632803,"201051344001203","219011344069620",0.00,16.30,0,298.47,305.08,0.0,0.0,0.000,575320.1,575320.1,3691,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632862,1084389.00
10/04/2016 22:00,2,0.000,ALERT,211.93,300.27,60.018,1475632803,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,811468.7,811468.7,3665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632863,1084390.00
10/04/2016 22:00,2,0.000,ALERT,213.96,302.98,60.039,1475632803,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,565652.2,565652.2,3695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632865,1084391.00
10/04/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1475632803,"201051344001093","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,571767.8,571767.8,3697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632867,1084392.00
10/04/2016 22:00,2,0.000,ALERT,213.51,302.98,60.012,1475632803,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,582531.8,582531.8,3699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632869,1084393.00
10/04/2016 22:00,2,0.000,ALERT,213.74,302.37,60.007,1475632803,"201051344000648","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,571052.6,571052.6,3688,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632871,1084394.00
10/04/2016 22:00,2,0.000,ALERT,213.74,303.58,60.023,1475632803,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,582430.8,582430.8,3690,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632873,1084395.00
10/04/2016 22:00,2,0.000,ALERT,213.74,303.58,60.012,1475632803,"201051344000983","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,575066.8,575066.8,3697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632874,1084396.00
10/04/2016 22:00,2,0.000,ALERT,213.51,302.98,60.039,1475632803,"201051344001158","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,566437.8,566437.8,3692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632876,1084397.00
10/04/2016 22:00,2,0.000,ALERT,213.96,303.88,59.991,1475632803,"201051344000576","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,574013.9,574013.9,3701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475632878,1084398.00
10/04/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1475632803,"274151322000087","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,783414.9,783414.9,3707,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475632880,1084399.00
10/04/2016 22:15,2,0.000,ALERT,213.96,302.98,59.965,1475633703,"201051344000645","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,573489.1,573489.1,3699,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633705,1084400.00
10/04/2016 22:15,2,0.000,ALERT,212.38,300.87,59.996,1475633703,"274151322000085","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,810868.6,810868.6,3669,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633707,1084401.00
10/04/2016 22:15,2,0.000,ALERT,213.96,302.68,59.954,1475633703,"201051344000633","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,565167.1,565167.1,3697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633709,1084402.00
10/04/2016 22:15,2,0.000,ALERT,213.51,302.98,59.959,1475633703,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,567804.9,567804.9,3701,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633711,1084403.00
