ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 22:15,2,0.000,ALERT,212.16,300.57,60.007,1475633703,"201051344000646","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,567930.6,567930.6,3689,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633713,1084404.00
10/04/2016 22:15,2,0.000,ALERT,212.16,299.97,59.991,1475633703,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,834216.0,834216.0,3676,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633714,1084405.00
10/04/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1475633703,"201051344000585","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,578204.4,578204.4,3695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633716,1084406.00
10/04/2016 22:15,2,0.000,ALERT,212.61,300.87,59.959,1475633703,"201051344001230","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,570783.0,570783.0,3699,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633718,1084407.00
10/04/2016 22:15,2,0.000,ALERT,213.06,301.17,59.965,1475633703,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,563541.6,563541.6,3688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633720,1084408.00
10/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.959,1475633703,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,577736.2,577736.2,3688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633721,1084409.00
10/04/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1475633703,"274151322000094","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,687561.8,687561.8,3748,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633723,1084410.00
10/04/2016 22:15,2,0.000,ALERT,213.51,303.58,59.965,1475633703,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,582387.8,582387.8,3688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633725,1084411.00
10/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.938,1475633703,"201051344000890","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,574968.6,574968.6,3691,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633727,1084412.00
10/04/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1475633703,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,576421.0,576421.0,3691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633729,1084413.00
10/04/2016 22:15,2,0.000,ALERT,212.83,299.97,59.959,1475633703,"201051344000417","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,567243.0,567243.0,3700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633730,1084414.00
10/04/2016 22:15,2,0.000,ALERT,212.38,301.77,59.959,1475633703,"274151322000083","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,826592.2,826592.2,3680,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633732,1084415.00
10/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.949,1475633703,"274151322000076","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,882565.8,882565.8,3687,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633734,1084416.00
10/04/2016 22:15,2,0.000,ALERT,213.29,303.88,59.959,1475633703,"201051344000868","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,566555.8,566555.8,3695,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633736,1084417.00
10/04/2016 22:15,2,0.000,ALERT,212.16,301.77,59.970,1475633703,"274151322000095","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,873663.2,873663.2,3690,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633738,1084418.00
10/04/2016 22:15,2,0.000,ALERT,213.29,302.98,59.986,1475633703,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,542915.8,542915.8,3684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633740,1084419.00
10/04/2016 22:15,2,0.000,ALERT,212.38,299.97,59.938,1475633703,"201051344001025","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,576719.4,576719.4,3687,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633741,1084420.00
10/04/2016 22:15,2,0.000,ALERT,213.51,303.28,59.938,1475633703,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,574010.7,574010.7,3698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633743,1084421.00
10/04/2016 22:15,2,0.000,ALERT,213.96,303.28,59.959,1475633703,"201051344000853","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,573277.5,573277.5,3704,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633745,1084422.00
10/04/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1475633703,"201051344000685","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,575578.6,575578.6,3698,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633747,1084423.00
10/04/2016 22:15,2,0.000,ALERT,212.61,299.97,59.954,1475633703,"201051344000917","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,572480.0,572480.0,3691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633748,1084424.00
10/04/2016 22:15,2,0.000,ALERT,212.83,300.57,59.928,1475633703,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,577744.1,577744.1,3697,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633750,1084425.00
10/04/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1475633703,"201051344000651","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,570933.0,570933.0,3687,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633752,1084426.00
10/04/2016 22:15,2,0.000,ALERT,211.93,300.87,59.954,1475633703,"274151322000088","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,795193.2,795193.2,3670,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633754,1084427.00
10/04/2016 22:15,2,0.000,ALERT,212.83,299.97,59.954,1475633703,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,688143.1,688143.1,3747,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633756,1084428.00
10/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1475633703,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,567067.9,567067.9,3684,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633758,1084429.00
10/04/2016 22:15,2,0.000,ALERT,213.06,303.88,59.959,1475633703,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,578480.5,578480.5,3693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633759,1084430.00
10/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.965,1475633703,"201051344001203","219011344069620",0.00,16.30,0,297.87,303.88,0.0,0.0,0.000,575320.1,575320.1,3693,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633761,1084431.00
10/04/2016 22:15,2,0.000,ALERT,212.16,300.57,59.965,1475633703,"274151322000054","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,811468.7,811468.7,3667,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633763,1084432.00
10/04/2016 22:15,2,0.000,ALERT,213.74,302.98,59.959,1475633703,"201051344000867","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,565652.2,565652.2,3697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633765,1084433.00
10/04/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1475633703,"201051344001093","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,571767.8,571767.8,3699,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633767,1084434.00
10/04/2016 22:15,2,0.000,ALERT,213.29,302.98,59.959,1475633703,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,582531.8,582531.8,3701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633768,1084435.00
10/04/2016 22:15,2,0.000,ALERT,213.51,302.37,59.949,1475633703,"201051344000648","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,571052.6,571052.6,3690,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633770,1084436.00
10/04/2016 22:15,2,0.000,ALERT,213.29,303.58,59.970,1475633703,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,582430.8,582430.8,3692,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633772,1084437.00
10/04/2016 22:15,2,0.000,ALERT,213.29,303.28,59.965,1475633703,"201051344000983","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,575066.8,575066.8,3699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633774,1084438.00
10/04/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1475633703,"201051344001158","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,566437.8,566437.8,3694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633776,1084439.00
10/04/2016 22:15,2,0.000,ALERT,213.74,303.58,59.959,1475633703,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,574013.9,574013.9,3703,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475633777,1084440.00
10/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.949,1475633703,"274151322000087","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,783414.9,783414.9,3709,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475633779,1084441.00
10/04/2016 22:30,2,0.000,ALERT,213.96,303.28,59.965,1475634603,"201051344000645","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,573489.1,573489.1,3701,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634605,1084442.00
10/04/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1475634603,"274151322000085","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,810868.6,810868.6,3671,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634607,1084443.00
10/04/2016 22:30,2,0.000,ALERT,214.19,302.98,59.970,1475634603,"201051344000633","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,565167.1,565167.1,3699,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634609,1084444.00
10/04/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1475634603,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,567804.9,567804.9,3703,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634611,1084445.00
10/04/2016 22:30,2,0.000,ALERT,212.83,301.17,59.959,1475634603,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,567930.6,567930.6,3691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634612,1084446.00
10/04/2016 22:30,2,0.000,ALERT,212.38,301.77,59.965,1475634603,"274151322000052","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,834216.0,834216.0,3678,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634614,1084447.00
10/04/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1475634603,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,578204.4,578204.4,3697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634616,1084448.00
10/04/2016 22:30,2,0.000,ALERT,212.83,301.77,60.002,1475634603,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,570783.0,570783.0,3701,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634618,1084449.00
10/04/2016 22:30,2,0.000,ALERT,213.51,302.07,59.954,1475634603,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,563541.6,563541.6,3690,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634620,1084450.00
10/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.996,1475634603,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,577736.2,577736.2,3690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634621,1084451.00
10/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.991,1475634603,"274151322000094","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,687561.8,687561.8,3750,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634623,1084452.00
10/04/2016 22:30,2,0.000,ALERT,213.51,303.88,60.002,1475634603,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,582387.8,582387.8,3690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634625,1084453.00
10/04/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1475634603,"201051344000890","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,574968.6,574968.6,3693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634627,1084454.00
10/04/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1475634603,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,576421.0,576421.0,3693,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634629,1084455.00
10/04/2016 22:30,2,0.000,ALERT,213.06,300.27,59.996,1475634603,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,567243.0,567243.0,3702,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634630,1084456.00
10/04/2016 22:30,2,0.000,ALERT,212.61,301.77,59.986,1475634603,"274151322000083","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,826592.2,826592.2,3682,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634632,1084457.00
10/04/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1475634603,"274151322000076","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,882565.8,882565.8,3689,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634634,1084458.00
10/04/2016 22:30,2,0.000,ALERT,213.51,304.18,59.965,1475634603,"201051344000868","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,566555.8,566555.8,3697,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634636,1084459.00
10/04/2016 22:30,2,0.000,ALERT,212.38,302.07,59.954,1475634603,"274151322000095","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,873663.2,873663.2,3692,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634638,1084460.00
10/04/2016 22:30,2,0.000,ALERT,213.29,303.28,59.975,1475634603,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,542915.8,542915.8,3686,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634639,1084461.00
10/04/2016 22:30,2,0.000,ALERT,212.83,300.57,59.991,1475634603,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,576719.4,576719.4,3689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634641,1084462.00
10/04/2016 22:30,2,0.000,ALERT,213.51,303.88,59.991,1475634603,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,574010.7,574010.7,3700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634643,1084463.00
10/04/2016 22:30,2,0.000,ALERT,213.96,303.28,60.023,1475634603,"201051344000853","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,573277.5,573277.5,3706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634645,1084464.00
10/04/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1475634603,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,575578.6,575578.6,3700,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634647,1084465.00
10/04/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1475634603,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,572480.0,572480.0,3693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634649,1084466.00
10/04/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1475634603,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,577744.1,577744.1,3699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634650,1084467.00
10/04/2016 22:30,2,0.000,ALERT,213.06,300.57,60.007,1475634603,"201051344000651","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,570933.0,570933.0,3689,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634652,1084468.00
10/04/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1475634603,"274151322000088","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,795193.2,795193.2,3672,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634654,1084469.00
10/04/2016 22:30,2,0.000,ALERT,213.29,300.87,59.986,1475634603,"274151322000068","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,688143.1,688143.1,3749,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634656,1084470.00
10/04/2016 22:30,2,0.000,ALERT,212.83,301.47,60.034,1475634603,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,567067.9,567067.9,3686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634658,1084471.00
10/04/2016 22:30,2,0.000,ALERT,213.29,304.18,60.018,1475634603,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,578480.5,578480.5,3695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634659,1084472.00
10/04/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1475634603,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,575320.1,575320.1,3695,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634661,1084473.00
10/04/2016 22:30,2,0.000,ALERT,212.61,301.47,60.002,1475634603,"274151322000054","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,811468.7,811468.7,3669,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634663,1084474.00
10/04/2016 22:30,2,0.000,ALERT,213.96,303.58,59.970,1475634603,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,565652.2,565652.2,3699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634665,1084475.00
10/04/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1475634603,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,571767.8,571767.8,3701,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634666,1084476.00
10/04/2016 22:30,2,0.000,ALERT,213.29,303.58,59.996,1475634603,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,582531.8,582531.8,3703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634668,1084477.00
10/04/2016 22:30,2,0.000,ALERT,213.74,302.98,60.039,1475634603,"201051344000648","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,571052.6,571052.6,3692,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634670,1084478.00
10/04/2016 22:30,2,0.000,ALERT,213.51,304.18,59.959,1475634603,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,582430.8,582430.8,3694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634672,1084479.00
10/04/2016 22:30,2,0.000,ALERT,213.51,303.88,59.996,1475634603,"201051344000983","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,575066.8,575066.8,3701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634674,1084480.00
10/04/2016 22:30,2,0.000,ALERT,213.51,303.28,60.049,1475634603,"201051344001158","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,566437.8,566437.8,3696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634675,1084481.00
10/04/2016 22:30,2,0.000,ALERT,213.74,303.58,60.002,1475634603,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,574013.9,574013.9,3705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475634677,1084482.00
10/04/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1475634603,"274151322000087","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,783414.9,783414.9,3711,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475634679,1084483.00
10/04/2016 22:45,2,0.000,ALERT,214.19,302.98,59.922,1475635503,"201051344000645","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,573489.1,573489.1,3703,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635505,1084484.00
10/04/2016 22:45,2,0.000,ALERT,212.83,300.87,59.938,1475635503,"274151322000085","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,810868.6,810868.6,3673,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635507,1084485.00
10/04/2016 22:45,2,0.000,ALERT,214.19,302.37,59.959,1475635503,"201051344000633","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,565167.1,565167.1,3701,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635509,1084486.00
10/04/2016 22:45,2,0.000,ALERT,213.74,302.68,59.965,1475635503,"201051344000469","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,567804.9,567804.9,3705,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635511,1084487.00
10/04/2016 22:45,2,0.000,ALERT,213.06,301.47,59.954,1475635503,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,567930.6,567930.6,3693,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635512,1084488.00
10/04/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1475635503,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,834216.0,834216.0,3680,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635514,1084489.00
10/04/2016 22:45,2,0.000,ALERT,213.51,302.07,59.928,1475635503,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,578204.4,578204.4,3699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635516,1084490.00
10/04/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1475635503,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,570783.0,570783.0,3703,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635518,1084491.00
10/04/2016 22:45,2,0.000,ALERT,213.74,302.37,59.944,1475635503,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,563541.6,563541.6,3692,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635520,1084492.00
10/04/2016 22:45,2,0.000,ALERT,213.06,301.77,59.949,1475635503,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,577736.2,577736.2,3692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635521,1084493.00
10/04/2016 22:45,2,0.000,ALERT,212.83,300.27,59.954,1475635503,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,687561.8,687561.8,3752,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635523,1084494.00
10/04/2016 22:45,2,0.000,ALERT,213.74,303.58,59.965,1475635503,"201051344000579","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,582387.8,582387.8,3692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635525,1084495.00
10/04/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1475635503,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,574968.6,574968.6,3695,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635527,1084496.00
10/04/2016 22:45,2,0.000,ALERT,213.51,301.77,59.959,1475635503,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,576421.0,576421.0,3695,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475635529,1084497.00
10/04/2016 22:45,2,0.000,ALERT,213.51,301.17,59.959,1475635503,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,567243.0,567243.0,3704,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475635530,1084498.00
10/04/2016 22:45,2,0.000,ALERT,212.83,300.87,59.959,1475635503,"274151322000083","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,826592.2,826592.2,3684,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635532,1084499.00
10/04/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1475635503,"274151322000076","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,882565.8,882565.8,3691,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635534,1084500.00
10/04/2016 22:45,2,0.000,ALERT,213.74,303.88,59.970,1475635503,"201051344000868","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,566555.8,566555.8,3699,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635536,1084501.00
10/04/2016 22:45,2,0.000,ALERT,212.61,301.77,59.965,1475635503,"274151322000095","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,873663.2,873663.2,3694,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635538,1084502.00
10/04/2016 22:45,2,0.000,ALERT,213.74,302.98,59.975,1475635503,"201051344000988","219011344069620",0.00,16.30,0,299.07,305.08,0.0,0.0,0.000,542915.8,542915.8,3688,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635539,1084503.00
10/04/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1475635503,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,576719.4,576719.4,3691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635541,1084504.00
10/04/2016 22:45,2,0.000,ALERT,213.74,303.28,59.975,1475635503,"201051344000458","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,574010.7,574010.7,3702,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635543,1084505.00
10/04/2016 22:45,2,0.000,ALERT,214.41,303.28,59.965,1475635503,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,573277.5,573277.5,3708,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635545,1084506.00
10/04/2016 22:45,2,0.000,ALERT,213.74,301.77,59.981,1475635503,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,575578.6,575578.6,3702,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635547,1084507.00
10/04/2016 22:45,2,0.000,ALERT,213.51,301.17,59.949,1475635503,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,572480.0,572480.0,3695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475635549,1084508.00
10/04/2016 22:45,2,0.000,ALERT,213.74,301.77,59.965,1475635503,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,577744.1,577744.1,3701,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635550,1084509.00
10/04/2016 22:45,2,0.000,ALERT,213.51,300.87,59.981,1475635503,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,570933.0,570933.0,3691,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635552,1084510.00
10/04/2016 22:45,2,0.000,ALERT,212.38,300.57,59.975,1475635503,"274151322000088","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,795193.2,795193.2,3674,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635554,1084511.00
10/04/2016 22:45,2,0.000,ALERT,213.29,300.27,59.965,1475635503,"274151322000068","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,688143.1,688143.1,3751,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635556,1084512.00
10/04/2016 22:45,2,0.000,ALERT,213.06,301.47,59.981,1475635503,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,567067.9,567067.9,3688,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635558,1084513.00
10/04/2016 22:45,2,0.000,ALERT,213.51,303.88,59.959,1475635503,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,578480.5,578480.5,3697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635559,1084514.00
10/04/2016 22:45,2,0.000,ALERT,213.29,301.17,59.991,1475635503,"201051344001203","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,575320.1,575320.1,3697,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635561,1084515.00
10/04/2016 22:45,2,0.000,ALERT,212.61,300.87,59.975,1475635503,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,811468.7,811468.7,3671,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635563,1084516.00
10/04/2016 22:45,2,0.000,ALERT,213.96,302.98,59.981,1475635503,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,565652.2,565652.2,3701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635565,1084517.00
10/04/2016 22:45,2,0.000,ALERT,213.29,301.17,59.981,1475635503,"201051344001093","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,571767.8,571767.8,3703,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635567,1084518.00
10/04/2016 22:45,2,0.000,ALERT,213.74,303.28,59.986,1475635503,"201051344000900","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,582531.8,582531.8,3705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635569,1084519.00
10/04/2016 22:45,2,0.000,ALERT,213.96,302.68,59.986,1475635503,"201051344000648","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,571052.6,571052.6,3694,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475635570,1084520.00
10/04/2016 22:45,2,0.000,ALERT,213.74,303.58,59.991,1475635503,"201051344000569","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,582430.8,582430.8,3696,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635572,1084521.00
10/04/2016 22:45,2,0.000,ALERT,213.74,303.58,59.981,1475635503,"201051344000983","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,575066.8,575066.8,3703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635574,1084522.00
10/04/2016 22:45,2,0.000,ALERT,213.74,302.98,59.986,1475635503,"201051344001158","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,566437.8,566437.8,3698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635576,1084523.00
10/04/2016 22:45,2,0.000,ALERT,214.19,303.58,59.996,1475635503,"201051344000576","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,574013.9,574013.9,3707,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475635578,1084524.00
10/04/2016 22:45,2,0.000,ALERT,212.38,300.27,59.938,1475635503,"274151322000087","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,783414.9,783414.9,3713,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475635579,1084525.00
10/04/2016 23:00,2,0.000,ALERT,214.41,303.88,59.996,1475636403,"201051344000645","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,573489.1,573489.1,3705,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636405,1084526.00
10/04/2016 23:00,2,0.000,ALERT,213.06,301.47,59.959,1475636403,"274151322000085","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,810868.6,810868.6,3675,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636407,1084527.00
10/04/2016 23:00,2,0.000,ALERT,214.41,303.58,59.944,1475636403,"201051344000633","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,565167.1,565167.1,3703,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636409,1084528.00
10/04/2016 23:00,2,0.000,ALERT,213.74,303.58,59.970,1475636403,"201051344000469","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,567804.9,567804.9,3707,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636411,1084529.00
10/04/2016 23:00,2,0.000,ALERT,212.83,301.47,59.975,1475636403,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,567930.6,567930.6,3695,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636412,1084530.00
10/04/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1475636403,"274151322000052","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,834216.0,834216.0,3682,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636414,1084531.00
10/04/2016 23:00,2,0.000,ALERT,213.29,302.07,59.959,1475636403,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,578204.4,578204.4,3701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636416,1084532.00
10/04/2016 23:00,2,0.000,ALERT,213.06,302.37,59.928,1475636403,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,570783.0,570783.0,3705,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636418,1084533.00
10/04/2016 23:00,2,0.000,ALERT,213.51,302.37,59.965,1475636403,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,563541.6,563541.6,3694,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636420,1084534.00
10/04/2016 23:00,2,0.000,ALERT,212.83,301.77,59.970,1475636403,"201051344000955","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,577736.2,577736.2,3694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636422,1084535.00
10/04/2016 23:00,2,0.000,ALERT,212.83,300.87,59.970,1475636403,"274151322000094","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,687561.8,687561.8,3754,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636423,1084536.00
10/04/2016 23:00,2,0.000,ALERT,213.74,304.48,59.970,1475636403,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,582387.8,582387.8,3694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636425,1084537.00
10/04/2016 23:00,2,0.000,ALERT,212.83,302.07,59.944,1475636403,"201051344000890","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,574968.6,574968.6,3697,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636427,1084538.00
10/04/2016 23:00,2,0.000,ALERT,213.29,301.77,59.970,1475636403,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,576421.0,576421.0,3697,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636429,1084539.00
10/04/2016 23:00,2,0.000,ALERT,213.29,301.17,59.965,1475636403,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,567243.0,567243.0,3706,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636430,1084540.00
10/04/2016 23:00,2,0.000,ALERT,213.06,301.47,59.954,1475636403,"274151322000083","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,826592.2,826592.2,3686,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636432,1084541.00
10/04/2016 23:00,2,0.000,ALERT,213.29,301.47,59.959,1475636403,"274151322000076","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,882565.8,882565.8,3693,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636434,1084542.00
10/04/2016 23:00,2,0.000,ALERT,213.96,305.08,59.996,1475636403,"201051344000868","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,566555.8,566555.8,3701,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636436,1084543.00
10/04/2016 23:00,2,0.000,ALERT,212.83,302.37,59.970,1475636403,"274151322000095","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,873663.2,873663.2,3696,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636438,1084544.00
10/04/2016 23:00,2,0.000,ALERT,213.74,304.18,59.970,1475636403,"201051344000988","219011344069620",0.00,16.00,0,298.77,305.08,0.0,0.0,0.000,542915.8,542915.8,3690,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636440,1084545.00
10/04/2016 23:00,2,0.000,ALERT,213.06,301.17,59.965,1475636403,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,576719.4,576719.4,3693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636441,1084546.00
10/04/2016 23:00,2,0.000,ALERT,213.74,304.18,59.996,1475636403,"201051344000458","219011344069620",0.00,16.70,0,301.47,305.98,0.0,0.0,0.000,574010.7,574010.7,3704,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636443,1084547.00
10/04/2016 23:00,2,0.000,ALERT,214.41,304.18,59.933,1475636403,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,573277.5,573277.5,3710,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636445,1084548.00
