ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.965,1475636403,"201051344000685","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,575578.6,575578.6,3704,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636447,1084549.00
10/04/2016 23:00,2,0.000,ALERT,213.06,300.87,59.965,1475636403,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,572480.0,572480.0,3697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636448,1084550.00
10/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.944,1475636403,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,577744.1,577744.1,3703,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636450,1084551.00
10/04/2016 23:00,2,0.000,ALERT,213.29,301.17,59.965,1475636403,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,570933.0,570933.0,3693,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636452,1084552.00
10/04/2016 23:00,2,0.000,ALERT,212.16,300.57,59.954,1475636403,"274151322000088","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,795193.2,795193.2,3676,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636454,1084553.00
10/04/2016 23:00,2,0.000,ALERT,213.29,300.27,59.954,1475636403,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,688143.1,688143.1,3753,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636456,1084554.00
10/04/2016 23:00,2,0.000,ALERT,212.83,301.77,59.954,1475636403,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,567067.9,567067.9,3690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636457,1084555.00
10/04/2016 23:00,2,0.000,ALERT,213.51,304.48,59.965,1475636403,"201051344000594","219011344069620",0.00,16.00,0,301.17,305.98,0.0,0.0,0.000,578480.5,578480.5,3699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636459,1084556.00
10/04/2016 23:00,2,0.000,ALERT,213.29,301.47,59.912,1475636403,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,575320.1,575320.1,3699,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636461,1084557.00
10/04/2016 23:00,2,0.000,ALERT,212.38,301.77,59.949,1475636403,"274151322000054","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,811468.7,811468.7,3673,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636463,1084558.00
10/04/2016 23:00,2,0.000,ALERT,213.96,303.58,59.944,1475636403,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,565652.2,565652.2,3703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636465,1084559.00
10/04/2016 23:00,2,0.000,ALERT,213.06,301.77,59.975,1475636403,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,571767.8,571767.8,3705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636467,1084560.00
10/04/2016 23:00,2,0.000,ALERT,213.51,303.88,59.938,1475636403,"201051344000900","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,582531.8,582531.8,3707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636469,1084561.00
10/04/2016 23:00,2,0.000,ALERT,213.96,303.28,59.944,1475636403,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,571052.6,571052.6,3696,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636471,1084562.00
10/04/2016 23:00,2,0.000,ALERT,213.96,304.78,59.949,1475636403,"201051344000569","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,582430.8,582430.8,3698,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636472,1084563.00
10/04/2016 23:00,2,0.000,ALERT,213.74,304.18,59.938,1475636403,"201051344000983","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,575066.8,575066.8,3705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636474,1084564.00
10/04/2016 23:00,2,0.000,ALERT,213.74,303.58,59.938,1475636403,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,566437.8,566437.8,3700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475636476,1084565.00
10/04/2016 23:00,2,0.000,ALERT,214.19,304.48,59.938,1475636403,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,574013.9,574013.9,3709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636478,1084566.00
10/04/2016 23:00,2,0.000,ALERT,212.83,300.87,59.933,1475636403,"274151322000087","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,783414.9,783414.9,3715,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475636480,1084567.00
10/04/2016 23:15,2,0.000,ALERT,214.41,304.48,59.975,1475637303,"201051344000645","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,573489.1,573489.1,3707,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637305,1084568.00
10/04/2016 23:15,2,0.000,ALERT,212.83,302.37,59.949,1475637303,"274151322000085","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,810868.6,810868.6,3677,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637307,1084569.00
10/04/2016 23:15,2,0.000,ALERT,214.41,304.18,60.012,1475637303,"201051344000633","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,565167.1,565167.1,3705,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637309,1084570.00
10/04/2016 23:15,2,0.000,ALERT,213.96,304.18,59.991,1475637303,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,567804.9,567804.9,3709,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637310,1084571.00
10/04/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1475637303,"201051344000646","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,567930.6,567930.6,3697,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637312,1084572.00
10/04/2016 23:15,2,0.000,ALERT,212.61,302.98,59.975,1475637303,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,834216.0,834216.0,3684,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637314,1084573.00
10/04/2016 23:15,2,0.000,ALERT,213.06,302.98,59.981,1475637303,"201051344000585","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,578204.4,578204.4,3703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637316,1084574.00
10/04/2016 23:15,2,0.000,ALERT,212.83,302.98,60.002,1475637303,"201051344001230","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,570783.0,570783.0,3707,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637318,1084575.00
10/04/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1475637303,"201051344000582","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,563541.6,563541.6,3696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637319,1084576.00
10/04/2016 23:15,2,0.000,ALERT,212.61,302.37,59.981,1475637303,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,577736.2,577736.2,3696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637321,1084577.00
10/04/2016 23:15,2,0.000,ALERT,212.83,301.17,59.975,1475637303,"274151322000094","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,687561.8,687561.8,3756,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637323,1084578.00
10/04/2016 23:15,2,0.000,ALERT,213.74,304.78,59.975,1475637303,"201051344000579","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,582387.8,582387.8,3696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637325,1084579.00
10/04/2016 23:15,2,0.000,ALERT,212.83,303.28,59.981,1475637303,"201051344000890","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,574968.6,574968.6,3699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637327,1084580.00
10/04/2016 23:15,2,0.000,ALERT,213.06,302.68,59.938,1475637303,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,576421.0,576421.0,3699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637329,1084581.00
10/04/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1475637303,"201051344000417","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,567243.0,567243.0,3708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637330,1084582.00
10/04/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1475637303,"274151322000083","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,826592.2,826592.2,3688,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637332,1084583.00
10/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.970,1475637303,"274151322000076","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,882565.8,882565.8,3695,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637334,1084584.00
10/04/2016 23:15,2,0.000,ALERT,213.74,305.08,60.002,1475637303,"201051344000868","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,566555.8,566555.8,3703,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637336,1084585.00
10/04/2016 23:15,2,0.000,ALERT,212.83,302.98,59.975,1475637303,"274151322000095","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,873663.2,873663.2,3698,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637338,1084586.00
10/04/2016 23:15,2,0.000,ALERT,213.74,304.48,59.981,1475637303,"201051344000988","219011344069620",0.00,16.00,0,299.67,305.38,0.0,0.0,0.000,542915.8,542915.8,3692,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637340,1084587.00
10/04/2016 23:15,2,0.000,ALERT,213.06,302.07,59.954,1475637303,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,576719.4,576719.4,3695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637342,1084588.00
10/04/2016 23:15,2,0.000,ALERT,213.74,304.78,59.981,1475637303,"201051344000458","219011344069620",0.00,16.70,0,302.68,306.58,0.0,0.0,0.000,574010.7,574010.7,3706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637344,1084589.00
10/04/2016 23:15,2,0.000,ALERT,214.19,304.48,59.949,1475637303,"201051344000853","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,573277.5,573277.5,3712,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637346,1084590.00
10/04/2016 23:15,2,0.000,ALERT,213.29,302.98,59.986,1475637303,"201051344000685","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,575578.6,575578.6,3706,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637347,1084591.00
10/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.975,1475637303,"201051344000917","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,572480.0,572480.0,3699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637349,1084592.00
10/04/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1475637303,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,577744.1,577744.1,3705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637351,1084593.00
10/04/2016 23:15,2,0.000,ALERT,213.06,302.07,59.970,1475637303,"201051344000651","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,570933.0,570933.0,3695,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637353,1084594.00
10/04/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1475637303,"274151322000088","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,795193.2,795193.2,3678,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637354,1084595.00
10/04/2016 23:15,2,0.000,ALERT,213.51,301.47,59.970,1475637303,"274151322000068","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,688143.1,688143.1,3755,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637356,1084596.00
10/04/2016 23:15,2,0.000,ALERT,212.61,302.68,59.975,1475637303,"201051344001135","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,567067.9,567067.9,3692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637358,1084597.00
10/04/2016 23:15,2,0.000,ALERT,213.74,305.38,59.970,1475637303,"201051344000594","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,578480.5,578480.5,3701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637360,1084598.00
10/04/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1475637303,"201051344001203","219011344069620",0.00,15.80,0,299.67,305.68,0.0,0.0,0.000,575320.1,575320.1,3701,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637362,1084599.00
10/04/2016 23:15,2,0.000,ALERT,212.61,302.68,59.959,1475637303,"274151322000054","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,811468.7,811468.7,3675,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637363,1084600.00
10/04/2016 23:15,2,0.000,ALERT,214.19,304.48,59.996,1475637303,"201051344000867","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,565652.2,565652.2,3705,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637365,1084601.00
10/04/2016 23:15,2,0.000,ALERT,213.06,302.68,59.996,1475637303,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,571767.8,571767.8,3707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637367,1084602.00
10/04/2016 23:15,2,0.000,ALERT,213.74,304.78,59.954,1475637303,"201051344000900","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,582531.8,582531.8,3709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637369,1084603.00
10/04/2016 23:15,2,0.000,ALERT,214.19,304.18,59.949,1475637303,"201051344000648","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,571052.6,571052.6,3698,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637371,1084604.00
10/04/2016 23:15,2,0.000,ALERT,213.96,305.38,59.965,1475637303,"201051344000569","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,582430.8,582430.8,3700,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637372,1084605.00
10/04/2016 23:15,2,0.000,ALERT,213.74,304.48,59.965,1475637303,"201051344000983","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,575066.8,575066.8,3707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637374,1084606.00
10/04/2016 23:15,2,0.000,ALERT,213.96,304.48,59.965,1475637303,"201051344001158","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,566437.8,566437.8,3702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637376,1084607.00
10/04/2016 23:15,2,0.000,ALERT,214.19,304.78,59.965,1475637303,"201051344000576","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,574013.9,574013.9,3711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475637378,1084608.00
10/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.970,1475637303,"274151322000087","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,783414.9,783414.9,3717,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475637380,1084609.00
10/04/2016 23:30,2,0.000,ALERT,213.96,303.88,59.996,1475638203,"201051344000645","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,573489.1,573489.1,3709,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638205,1084610.00
10/04/2016 23:30,2,0.000,ALERT,212.83,301.77,59.975,1475638203,"274151322000085","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,810868.6,810868.6,3679,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638207,1084611.00
10/04/2016 23:30,2,0.000,ALERT,214.19,303.28,59.965,1475638203,"201051344000633","219011344069620",0.00,15.50,0,300.27,305.98,0.0,0.0,0.000,565167.1,565167.1,3707,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638209,1084612.00
10/04/2016 23:30,2,0.000,ALERT,213.74,303.58,59.965,1475638203,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,567804.9,567804.9,3711,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638211,1084613.00
10/04/2016 23:30,2,0.000,ALERT,212.61,301.77,59.954,1475638203,"201051344000646","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,567930.6,567930.6,3699,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638212,1084614.00
10/04/2016 23:30,2,0.000,ALERT,212.61,302.68,59.959,1475638203,"274151322000052","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,834216.0,834216.0,3686,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638214,1084615.00
10/04/2016 23:30,2,0.000,ALERT,213.06,302.07,59.959,1475638203,"201051344000585","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,578204.4,578204.4,3705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638216,1084616.00
10/04/2016 23:30,2,0.000,ALERT,212.83,302.37,59.965,1475638203,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,570783.0,570783.0,3709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638218,1084617.00
10/04/2016 23:30,2,0.000,ALERT,213.29,302.68,60.002,1475638203,"201051344000582","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,563541.6,563541.6,3698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638220,1084618.00
10/04/2016 23:30,2,0.000,ALERT,212.61,302.07,59.917,1475638203,"201051344000955","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,577736.2,577736.2,3698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638221,1084619.00
10/04/2016 23:30,2,0.000,ALERT,212.61,301.17,59.954,1475638203,"274151322000094","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,687561.8,687561.8,3758,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638223,1084620.00
10/04/2016 23:30,2,0.000,ALERT,213.51,304.48,59.959,1475638203,"201051344000579","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,582387.8,582387.8,3698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638225,1084621.00
10/04/2016 23:30,2,0.000,ALERT,212.83,302.37,59.965,1475638203,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,574968.6,574968.6,3701,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638227,1084622.00
10/04/2016 23:30,2,0.000,ALERT,213.06,302.07,59.965,1475638203,"201051344000438","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,576421.0,576421.0,3701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638228,1084623.00
10/04/2016 23:30,2,0.000,ALERT,213.29,301.47,59.965,1475638203,"201051344000417","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,567243.0,567243.0,3710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638230,1084624.00
10/04/2016 23:30,2,0.000,ALERT,212.83,302.07,59.954,1475638203,"274151322000083","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,826592.2,826592.2,3690,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638232,1084625.00
10/04/2016 23:30,2,0.000,ALERT,213.06,301.77,59.954,1475638203,"274151322000076","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,882565.8,882565.8,3697,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638234,1084626.00
10/04/2016 23:30,2,0.000,ALERT,213.51,304.78,59.959,1475638203,"201051344000868","219011344069620",0.00,15.80,0,302.98,307.18,0.0,0.0,0.000,566555.8,566555.8,3705,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638236,1084627.00
10/04/2016 23:30,2,0.000,ALERT,212.61,302.98,59.944,1475638203,"274151322000095","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,873663.2,873663.2,3700,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638238,1084628.00
10/04/2016 23:30,2,0.000,ALERT,213.51,303.88,59.959,1475638203,"201051344000988","219011344069620",0.00,16.00,0,299.67,305.98,0.0,0.0,0.000,542915.8,542915.8,3694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638240,1084629.00
10/04/2016 23:30,2,0.000,ALERT,212.83,301.17,59.965,1475638203,"201051344001025","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,576719.4,576719.4,3697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638241,1084630.00
10/04/2016 23:30,2,0.000,ALERT,213.51,304.18,59.991,1475638203,"201051344000458","219011344069620",0.00,16.70,0,302.37,307.18,0.0,0.0,0.000,574010.7,574010.7,3708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638243,1084631.00
10/04/2016 23:30,2,0.000,ALERT,213.96,303.88,59.959,1475638203,"201051344000853","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,573277.5,573277.5,3714,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638245,1084632.00
10/04/2016 23:30,2,0.000,ALERT,213.51,302.07,59.965,1475638203,"201051344000685","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,575578.6,575578.6,3708,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638247,1084633.00
10/04/2016 23:30,2,0.000,ALERT,213.06,301.47,59.975,1475638203,"201051344000917","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,572480.0,572480.0,3701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638249,1084634.00
10/04/2016 23:30,2,0.000,ALERT,213.29,302.37,59.965,1475638203,"201051344001145","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,577744.1,577744.1,3707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638250,1084635.00
10/04/2016 23:30,2,0.000,ALERT,213.29,301.17,59.975,1475638203,"201051344000651","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,570933.0,570933.0,3697,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638252,1084636.00
10/04/2016 23:30,2,0.000,ALERT,212.16,301.17,59.954,1475638203,"274151322000088","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,795193.2,795193.2,3680,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638254,1084637.00
10/04/2016 23:30,2,0.000,ALERT,213.29,300.87,59.959,1475638203,"274151322000068","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,688143.1,688143.1,3757,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638256,1084638.00
10/04/2016 23:30,2,0.000,ALERT,212.83,302.07,59.965,1475638203,"201051344001135","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,567067.9,567067.9,3694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638258,1084639.00
10/04/2016 23:30,2,0.000,ALERT,213.51,304.78,59.975,1475638203,"201051344000594","219011344069620",0.00,16.00,0,302.07,306.88,0.0,0.0,0.000,578480.5,578480.5,3703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638259,1084640.00
10/04/2016 23:30,2,0.000,ALERT,213.29,301.77,59.954,1475638203,"201051344001203","219011344069620",0.00,15.80,0,299.97,305.98,0.0,0.0,0.000,575320.1,575320.1,3703,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638261,1084641.00
10/04/2016 23:30,2,0.000,ALERT,212.61,302.07,59.959,1475638203,"274151322000054","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,811468.7,811468.7,3677,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638263,1084642.00
10/04/2016 23:30,2,0.000,ALERT,213.96,304.18,59.959,1475638203,"201051344000867","219011344069620",0.00,16.30,0,302.07,306.88,0.0,0.0,0.000,565652.2,565652.2,3707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638265,1084643.00
10/04/2016 23:30,2,0.000,ALERT,213.06,301.77,59.970,1475638203,"201051344001093","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,571767.8,571767.8,3709,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475638266,1084644.00
10/04/2016 23:30,2,0.000,ALERT,213.51,304.18,59.965,1475638203,"201051344000900","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,582531.8,582531.8,3711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638268,1084645.00
10/04/2016 23:30,2,0.000,ALERT,213.96,303.58,59.981,1475638203,"201051344000648","219011344069620",0.00,15.50,0,301.47,306.28,0.0,0.0,0.000,571052.6,571052.6,3700,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638270,1084646.00
10/04/2016 23:30,2,0.000,ALERT,213.51,304.48,59.954,1475638203,"201051344000569","219011344069620",0.00,16.00,0,302.68,307.18,0.0,0.0,0.000,582430.8,582430.8,3702,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638272,1084647.00
10/04/2016 23:30,2,0.000,ALERT,213.74,304.48,59.954,1475638203,"201051344000983","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,575066.8,575066.8,3709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638274,1084648.00
10/04/2016 23:30,2,0.000,ALERT,213.74,303.88,59.917,1475638203,"201051344001158","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,566437.8,566437.8,3704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638275,1084649.00
10/04/2016 23:30,2,0.000,ALERT,213.96,304.48,59.944,1475638203,"201051344000576","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,574013.9,574013.9,3713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638277,1084650.00
10/04/2016 23:30,2,0.000,ALERT,212.61,301.47,59.938,1475638203,"274151322000087","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,783414.9,783414.9,3719,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475638279,1084651.00
10/04/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1475639103,"201051344000645","219011344069620",0.00,16.00,0,289.75,305.68,0.0,0.0,0.000,573489.1,573489.1,3711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639105,1084652.00
10/04/2016 23:45,2,0.000,ALERT,211.48,299.67,59.975,1475639103,"274151322000085","219011344069620",0.00,16.70,0,288.55,303.58,0.0,0.0,0.000,810868.6,810868.6,3681,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639107,1084653.00
10/04/2016 23:45,2,0.000,ALERT,212.83,301.47,59.981,1475639103,"201051344000633","219011344069620",0.00,15.50,0,287.95,305.08,0.0,0.0,0.000,565167.1,565167.1,3709,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639109,1084654.00
10/04/2016 23:45,2,0.000,ALERT,212.38,302.07,59.991,1475639103,"201051344000469","219011344069620",0.00,15.50,0,288.55,305.38,0.0,0.0,0.000,567804.9,567804.9,3713,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639110,1084655.00
10/04/2016 23:45,2,0.000,ALERT,211.70,299.97,60.012,1475639103,"201051344000646","219011344069620",0.00,15.80,0,287.65,302.98,0.0,0.0,0.000,567930.6,567930.6,3701,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639112,1084656.00
10/04/2016 23:45,2,0.000,ALERT,211.03,299.37,59.970,1475639103,"274151322000052","219011344069620",0.00,16.70,0,288.25,303.88,0.0,0.0,0.000,834216.0,834216.0,3688,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639114,1084657.00
10/04/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1475639103,"201051344000585","219011344069620",0.00,16.00,0,287.95,303.58,0.0,0.0,0.000,578204.4,578204.4,3707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639116,1084658.00
10/04/2016 23:45,2,0.000,ALERT,211.93,300.27,59.949,1475639103,"201051344001230","219011344069620",0.00,15.80,0,288.55,303.88,0.0,0.0,0.000,570783.0,570783.0,3711,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639118,1084659.00
10/04/2016 23:45,2,0.000,ALERT,212.38,300.87,59.986,1475639103,"201051344000582","219011344069620",0.00,15.50,0,288.85,304.18,0.0,0.0,0.000,563541.6,563541.6,3700,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639119,1084660.00
10/04/2016 23:45,2,0.000,ALERT,211.48,300.27,59.975,1475639103,"201051344000955","219011344069620",0.00,16.00,0,288.25,303.58,0.0,0.0,0.000,577736.2,577736.2,3700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639121,1084661.00
10/04/2016 23:45,2,0.000,ALERT,211.48,299.67,59.965,1475639103,"274151322000094","219011344069620",0.00,16.30,0,287.95,302.98,0.0,0.0,0.000,687561.8,687561.8,3760,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639123,1084662.00
10/04/2016 23:45,2,0.000,ALERT,212.38,302.98,59.954,1475639103,"201051344000579","219011344069620",0.00,16.00,0,290.35,306.58,0.0,0.0,0.000,582387.8,582387.8,3700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639125,1084663.00
10/04/2016 23:45,2,0.000,ALERT,211.93,300.87,59.975,1475639103,"201051344000890","219011344069620",0.00,16.00,0,288.85,304.48,0.0,0.0,0.000,574968.6,574968.6,3703,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639127,1084664.00
10/04/2016 23:45,2,0.000,ALERT,212.16,300.27,59.986,1475639103,"201051344000438","219011344069620",0.00,15.50,0,288.25,303.88,0.0,0.0,0.000,576421.0,576421.0,3703,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639128,1084665.00
10/04/2016 23:45,2,0.000,ALERT,212.16,299.37,59.986,1475639103,"201051344000417","219011344069620",0.00,16.00,0,287.65,302.98,0.0,0.0,0.000,567243.0,567243.0,3712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639130,1084666.00
10/04/2016 23:45,2,0.000,ALERT,211.70,300.57,60.007,1475639103,"274151322000083","219011344069620",0.00,16.30,0,288.85,303.88,0.0,0.0,0.000,826592.2,826592.2,3692,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639132,1084667.00
10/04/2016 23:45,2,0.000,ALERT,211.93,300.27,59.986,1475639103,"274151322000076","219011344069620",0.00,16.70,0,288.55,303.88,0.0,0.0,0.000,882565.8,882565.8,3699,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639134,1084668.00
10/04/2016 23:45,2,0.000,ALERT,211.93,302.37,60.002,1475639103,"201051344000868","219011344069620",0.00,16.00,0,290.35,306.58,0.0,0.0,0.000,566555.8,566555.8,3707,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639136,1084669.00
10/04/2016 23:45,2,0.000,ALERT,211.25,301.17,59.981,1475639103,"274151322000095","219011344069620",0.00,16.00,0,289.75,304.48,0.0,0.0,0.000,873663.2,873663.2,3702,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639137,1084670.00
10/04/2016 23:45,2,0.000,ALERT,212.16,302.07,59.981,1475639103,"201051344000988","219011344069620",0.00,16.00,0,287.35,305.38,0.0,0.0,0.000,542915.8,542915.8,3696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639139,1084671.00
10/04/2016 23:45,2,0.000,ALERT,211.93,299.37,59.965,1475639103,"201051344001025","219011344069620",0.00,15.50,0,287.65,303.88,0.0,0.0,0.000,576719.4,576719.4,3699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639141,1084672.00
10/04/2016 23:45,2,0.000,ALERT,212.16,302.07,59.959,1475639103,"201051344000458","219011344069620",0.00,16.70,0,289.75,306.58,0.0,0.0,0.000,574010.7,574010.7,3710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639143,1084673.00
10/04/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1475639103,"201051344000853","219011344069620",0.00,15.80,0,289.75,305.98,0.0,0.0,0.000,573277.5,573277.5,3716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639145,1084674.00
10/04/2016 23:45,2,0.000,ALERT,212.38,300.57,59.996,1475639103,"201051344000685","219011344069620",0.00,16.00,0,288.25,303.88,0.0,0.0,0.000,575578.6,575578.6,3710,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639146,1084675.00
10/04/2016 23:45,2,0.000,ALERT,212.16,299.67,59.975,1475639103,"201051344000917","219011344069620",0.00,16.70,0,287.05,302.98,0.0,0.0,0.000,572480.0,572480.0,3703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639148,1084676.00
10/04/2016 23:45,2,0.000,ALERT,212.38,300.57,60.012,1475639103,"201051344001145","219011344069620",0.00,15.80,0,288.55,304.18,0.0,0.0,0.000,577744.1,577744.1,3709,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639150,1084677.00
10/04/2016 23:45,2,0.000,ALERT,213.29,301.47,60.002,1475639103,"201051344000651","219011344069620",0.00,15.30,0,287.65,302.98,0.0,0.0,0.000,570933.0,570933.0,3699,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639152,1084678.00
10/04/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1475639103,"274151322000088","219011344069620",0.00,17.00,0,288.55,304.18,0.0,0.0,0.000,795193.2,795193.2,3682,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639153,1084679.00
10/04/2016 23:45,2,0.000,ALERT,213.29,301.17,59.965,1475639103,"274151322000068","219011344069620",0.00,17.30,0,287.65,303.28,0.0,0.0,0.000,688143.1,688143.1,3759,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639155,1084680.00
10/04/2016 23:45,2,0.000,ALERT,212.83,301.47,59.970,1475639103,"201051344001135","219011344069620",0.00,15.80,0,288.25,303.88,0.0,0.0,0.000,567067.9,567067.9,3696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639157,1084681.00
10/04/2016 23:45,2,0.000,ALERT,213.29,304.78,59.975,1475639103,"201051344000594","219011344069620",0.00,16.00,0,289.45,306.28,0.0,0.0,0.000,578480.5,578480.5,3705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639159,1084682.00
10/04/2016 23:45,2,0.000,ALERT,213.29,301.77,59.938,1475639103,"201051344001203","219011344069620",0.00,15.80,0,287.95,305.08,0.0,0.0,0.000,575320.1,575320.1,3705,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639161,1084683.00
10/04/2016 23:45,2,0.000,ALERT,212.38,301.77,59.975,1475639103,"274151322000054","219011344069620",0.00,17.00,0,288.55,304.48,0.0,0.0,0.000,811468.7,811468.7,3679,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639163,1084684.00
10/04/2016 23:45,2,0.000,ALERT,213.74,303.58,60.018,1475639103,"201051344000867","219011344069620",0.00,16.30,0,289.45,306.28,0.0,0.0,0.000,565652.2,565652.2,3709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639165,1084685.00
10/04/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1475639103,"201051344001093","219011344069620",0.00,16.70,0,288.25,303.28,0.0,0.0,0.000,571767.8,571767.8,3711,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639167,1084686.00
10/04/2016 23:45,2,0.000,ALERT,213.51,303.88,59.970,1475639103,"201051344000900","219011344069620",0.00,15.80,0,289.15,305.68,0.0,0.0,0.000,582531.8,582531.8,3713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639168,1084687.00
10/04/2016 23:45,2,0.000,ALERT,213.74,303.28,60.018,1475639103,"201051344000648","219011344069620",0.00,15.50,0,289.15,305.98,0.0,0.0,0.000,571052.6,571052.6,3702,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639170,1084688.00
10/04/2016 23:45,2,0.000,ALERT,213.51,304.48,59.981,1475639103,"201051344000569","219011344069620",0.00,16.00,0,290.35,306.58,0.0,0.0,0.000,582430.8,582430.8,3704,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639172,1084689.00
10/04/2016 23:45,2,0.000,ALERT,213.51,304.18,60.007,1475639103,"201051344000983","219011344069620",0.00,16.00,0,290.05,306.28,0.0,0.0,0.000,575066.8,575066.8,3711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639174,1084690.00
10/04/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1475639103,"201051344001158","219011344069620",0.00,15.50,0,288.85,305.38,0.0,0.0,0.000,566437.8,566437.8,3706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475639176,1084691.00
10/04/2016 23:45,2,0.000,ALERT,213.96,304.48,59.991,1475639103,"201051344000576","219011344069620",0.00,15.80,0,289.75,305.98,0.0,0.0,0.000,574013.9,574013.9,3715,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639177,1084692.00
10/04/2016 23:45,2,0.000,ALERT,212.61,300.87,59.981,1475639103,"274151322000087","219011344069620",0.00,17.30,0,287.95,303.88,0.0,0.0,0.000,783414.9,783414.9,3721,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475639179,1084693.00
